Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,55.3
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,51.77
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,46.5
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,106.5
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,229.0
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,213.2
113623,Meadow Way,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,191.3
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.03
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.67
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.57
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,41.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.21
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,34.67
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,34.26
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,23.45
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,32.0,N Current (RMS),A,68.1
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,142.3
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,141.2
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,97.2
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.47
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.42
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,21.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.07
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,11.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,62.38
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,53.77
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,47.35
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,115.4
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,255.6
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,220.9
113623,Meadow Way,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,194.2
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.06
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.43
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.63
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,41.0,N Current (RMS),A,25.7
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.37
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,35.11
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,25.79
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,21.77
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,32.0,N Current (RMS),A,75.2
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,143.9
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,105.9
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,90.4
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.25
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.41
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,58.44
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,45.46
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,47.12
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,108.1
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,239.6
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
113623,Meadow Way,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,192.8
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.94
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,20.9
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.23
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.79
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,41.0,N Current (RMS),A,52.6
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,88.1
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.92
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,32.71
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,26.44
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.95
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,32.0,N Current (RMS),A,75.8
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,135.3
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,109.3
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.14
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.77
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.41
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.11
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.98
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,21.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.27
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.7
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,62.68
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,48.83
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,40.79
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,133.8
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,257.6
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
113623,Meadow Way,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,168.2
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.58
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,18.0
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.22
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.79
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,41.0,N Current (RMS),A,49.9
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,78.6
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,68.6
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.45
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,34.84
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,30.79
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,21.96
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,32.0,N Current (RMS),A,73.9
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,144.9
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,127.1
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,91.5
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.85
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.62
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.57
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,59.92
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,58.15
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,43.98
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,124.4
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,246.9
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,239.5
113623,Meadow Way,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.19
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.01
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.89
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.16
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,41.0,N Current (RMS),A,38.9
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,55.3
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,27.84
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,26.71
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.15
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,32.0,N Current (RMS),A,59.1
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,114.7
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,110.0
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,83.2
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.14
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,31.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.48
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.62
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.84
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,11.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,48.86
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,51.74
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,42.01
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,108.1
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,200.9
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,213.6
113623,Meadow Way,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.12
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.39
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.61
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.25
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.46
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,28.6
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.63
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,32.0,N Current (RMS),A,53.9
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,116.8
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,117.1
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,89.1
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.47
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.46
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,31.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.63
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.75
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.65
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,55.37
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,49.78
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,43.89
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,109.3
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,226.8
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,204.5
113623,Meadow Way,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,178.9
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.45
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.53
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.62
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,41.0,N Current (RMS),A,37.9
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,72.6
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.15
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.68
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,24.14
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,21.78
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,32.0,N Current (RMS),A,58.4
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,119.2
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,100.4
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,90.4
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.4
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,31.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,21.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.39
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,11.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,53.83
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,40.2
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,44.71
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,105.1
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,221.8
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
113623,Meadow Way,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,183.3
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.37
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,20.41
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.62
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.8
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,41.0,N Current (RMS),A,42.8
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,85.3
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.35
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.71
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,27.22
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,20.69
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,32.0,N Current (RMS),A,61.8
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,119.1
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,114.6
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,86.4
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.75
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,21.5
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.02
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.54
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,59.35
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,49.59
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,43.96
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,124.0
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,245.6
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,207.7
113623,Meadow Way,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,181.7
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.75
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.1
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.22
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,41.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,69.6
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.47
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,27.55
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.32
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,32.0,N Current (RMS),A,55.6
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,113.5
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,114.2
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,80.0
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.65
