Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,51.81
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,45.1
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,42.32
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,101.1
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,213.4
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,187.3
113623,Meadow Way,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,174.3
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.92
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.03
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.78
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.17
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.62
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,23.54
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.2
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,32.0,N Current (RMS),A,57.5
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,102.0
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,98.1
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,64.0
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.58
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,21.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.44
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,45.07
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,41.52
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,36.72
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,95.5
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,186.7
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,172.8
113623,Meadow Way,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.72
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.6
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.45
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.82
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,31.37
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,23.62
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.42
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,32.0,N Current (RMS),A,70.9
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,129.7
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,97.3
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,72.1
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.54
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.61
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.9
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.8
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,55.5
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,41.96
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,39.96
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,115.1
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,228.3
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,173.6
113623,Meadow Way,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,163.6
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,18.07
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.97
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.87
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,41.0,N Current (RMS),A,36.2
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,75.3
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,31.75
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,22.56
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.57
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,32.0,N Current (RMS),A,68.4
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,129.3
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,93.3
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,75.8
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.79
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.85
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.76
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.89
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,21.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,57.83
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,43.3
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,42.01
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,114.2
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,236.0
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,178.6
113623,Meadow Way,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,171.2
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.27
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.97
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.69
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.75
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,41.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,66.5
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,64.6
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.94
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,31.81
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.32
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,32.0,N Current (RMS),A,67.7
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,114.2
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,130.1
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,79.5
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.35
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.81
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.28
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.07
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.91
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,49.87
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,57.59
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,44.25
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,106.5
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,203.9
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,234.7
113623,Meadow Way,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,180.3
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.61
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.37
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.73
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,41.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.81
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,21.93
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.93
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,32.0,N Current (RMS),A,67.3
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,118.0
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,91.2
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,69.6
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.94
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,31.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.52
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.52
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,11.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,50.92
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,42.78
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,41.85
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,98.6
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,208.5
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,176.7
113623,Meadow Way,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,171.0
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.54
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.48
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.2
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,41.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,64.9
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.9
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.07
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,22.47
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.96
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,32.0,N Current (RMS),A,55.2
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,114.9
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,92.6
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,81.7
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.37
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,31.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.36
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.23
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,11.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,49.57
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,44.75
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,47.83
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,86.2
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,202.7
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,183.6
113623,Meadow Way,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.56
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.24
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.27
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,41.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,65.1
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,58.7
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.81
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,23.17
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.98
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,32.0,N Current (RMS),A,55.4
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,110.1
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,95.5
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,78.9
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.88
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.28
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.41
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.3
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.68
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,11.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,49.8
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,47.43
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,49.09
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,84.7
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,204.0
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,194.6
113623,Meadow Way,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,199.9
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.46
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.37
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,19.35
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,41.0,N Current (RMS),A,38.0
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,80.6
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.3
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,28.57
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.34
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,32.0,N Current (RMS),A,79.5
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,120.6
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,119.0
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,59.7
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.19
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.88
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,54.99
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,51.72
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,47.61
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,95.8
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,224.8
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,212.4
113623,Meadow Way,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,194.5
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.22
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.96
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.88
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.45
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,41.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,64.3
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.73
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,20.35
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.48
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,32.0,N Current (RMS),A,59.6
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,93.4
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,84.0
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
