Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.27
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.31
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.74
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.27
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.97
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.24
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,48.33
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,37.69
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,44.54
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,87.4
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,198.2
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
113623,Meadow Way,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,181.4
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.82
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.34
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.38
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,23.87
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,41.0,N Current (RMS),A,42.8
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,69.1
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,97.5
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,25.15
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.55
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.44
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,32.0,N Current (RMS),A,77.5
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,103.1
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,89.4
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.83
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,21.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.18
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,11.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,54.81
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,42.61
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,47.54
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,95.6
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,223.9
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,175.6
113623,Meadow Way,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,193.6
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,19.35
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,26.34
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,21.38
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,41.0,N Current (RMS),A,45.7
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,80.2
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,108.1
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,87.5
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.92
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.4
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.12
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,32.0,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,94.1
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,100.7
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.95
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.86
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.58
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.19
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,11.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113623,Meadow Way,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,51.33
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,58.37
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,51.09
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,94.7
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,209.7
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,238.4
113623,Meadow Way,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,208.9
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.14
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,22.32
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,16.05
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,41.0,N Current (RMS),A,47.1
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,92.4
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,67.0
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.19
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,25.74
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.15
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,32.0,N Current (RMS),A,52.2
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,91.4
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,106.5
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,66.6
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.13
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.43
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.05
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.77
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.44
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,21.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,11.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,46.85
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,56.94
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,55.61
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,87.3
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,192.3
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,232.8
113623,Meadow Way,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,226.9
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.87
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.16
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,21.53
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.51
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,41.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,88.4
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,67.4
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.92
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.89
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,27.91
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.88
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,102.0
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,114.2
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,77.8
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.61
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.84
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,21.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,46.53
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,55.78
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,50.84
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,89.7
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,228.1
113623,Meadow Way,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,207.2
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.5
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.11
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.0
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,41.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.57
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.17
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.2
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,32.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,80.8
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,75.4
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,82.5
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.41
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.82
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.76
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.16
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.57
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,43.49
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,39.46
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,47.2
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,79.4
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,178.7
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
113623,Meadow Way,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,191.3
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,16.01
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.68
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.69
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,66.7
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.14
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,25.04
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,20.13
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,32.0,N Current (RMS),A,42.4
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,83.6
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,102.8
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,82.7
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.51
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.19
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,31.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.85
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.06
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,44.89
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,45.39
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,51.09
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,77.4
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,185.1
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,187.2
113623,Meadow Way,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,208.7
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.52
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.91
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.01
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.77
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,41.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,69.5
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,18.75
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.34
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.65
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,32.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,77.9
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,74.3
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,73.2
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.85
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.55
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.87
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,39.53
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,32.39
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,51.25
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,93.8
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,163.2
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
113623,Meadow Way,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,209.6
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.82
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.69
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.67
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.19
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.45
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.94
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.5
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,32.0,N Current (RMS),A,53.1
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,81.1
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.76
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.08
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.7
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,39.0
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,23.61
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,35.52
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,90.7
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,161.7
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
113623,Meadow Way,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.12
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.67
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.93
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.0
