Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.38
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.92
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.27
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,32.0,N Current (RMS),A,39.2
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,65.1
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,46.6
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,44.3
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.27
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.67
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.5
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.34
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,35.59
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,23.28
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,36.9
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,86.3
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
113623,Meadow Way,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.6
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.6
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.46
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.41
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.41
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,63.9
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.74
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.51
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.09
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,32.0,N Current (RMS),A,50.7
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,70.5
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,57.9
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,32.1
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.54
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.88
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.78
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,39.3
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,28.55
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,38.43
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,83.9
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,163.8
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
113623,Meadow Way,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,158.9
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.27
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.54
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.5
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.07
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,60.0
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.79
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.46
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.13
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,32.0,N Current (RMS),A,65.2
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,87.3
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,77.0
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.7
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.42
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.73
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,31.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.28
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.22
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,21.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,45.72
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,34.71
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,36.02
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,91.9
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,190.4
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,144.9
113623,Meadow Way,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.55
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.96
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.11
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.57
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,41.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,62.3
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.47
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.66
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.34
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,32.0,N Current (RMS),A,68.9
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,71.1
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,89.8
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,34.0
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.87
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,31.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.42
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.09
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,21.0,N Current (RMS),A,33.9
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.97
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,11.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113623,Meadow Way,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,38.4
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,39.47
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,44.86
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,78.5
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,161.4
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,164.4
113623,Meadow Way,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,184.8
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.89
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.81
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.3
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.78
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,41.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,73.2
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,63.3
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.68
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,26.02
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.73
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,32.0,N Current (RMS),A,77.8
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,82.8
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,108.4
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,38.0
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.33
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,31.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.09
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.43
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,21.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.86
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,11.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,42.77
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,48.7
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,40.13
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,98.5
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,180.0
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,201.5
113623,Meadow Way,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,168.4
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.03
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.39
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.57
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.91
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,41.0,N Current (RMS),A,34.0
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.42
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,22.06
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.06
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,32.0,N Current (RMS),A,68.6
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,80.8
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,93.3
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,39.6
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.97
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.18
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,39.31
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,45.24
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,31.81
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,103.1
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,163.3
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,188.0
113623,Meadow Way,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,133.1
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.96
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.38
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.87
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,41.0,N Current (RMS),A,37.7
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,70.2
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.71
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.9
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.16
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,32.0,N Current (RMS),A,50.5
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,83.0
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,66.6
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.18
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.97
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,31.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,14.14
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.01
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,21.0,N Current (RMS),A,49.9
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,61.2
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,11.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,44.51
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,47.37
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,36.5
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,95.6
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,196.2
113623,Meadow Way,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,151.2
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.27
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.91
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.87
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,18.2
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,74.5
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.54
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.51
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.01
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,32.0,N Current (RMS),A,34.0
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,61.4
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,57.0
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.62
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.03
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.48
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.38
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,21.0,N Current (RMS),A,46.5
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.0
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,38.0
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,33.08
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,49.67
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,90.2
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,157.7
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.4
113623,Meadow Way,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,206.0
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.2
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.03
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.67
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,41.0,N Current (RMS),A,38.8
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,68.4
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,14.25
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.22
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.52
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,32.0,N Current (RMS),A,39.1
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,60.4
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,59.8
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,40.5
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.21
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.77
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.77
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,31.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.49
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.89
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.73
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,11.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,43.05
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,31.83
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,44.65
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,90.5
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,178.7
