Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
113623,Meadow Way,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,185.8
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.71
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.39
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.67
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.0
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.22
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.91
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,32.0,N Current (RMS),A,44.1
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,63.3
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,75.5
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.09
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.62
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.69
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.0
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.06
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.02
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.18
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,43.99
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,38.38
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,44.47
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,73.7
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,181.2
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
113623,Meadow Way,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,182.6
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.08
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.88
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.32
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.24
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,60.9
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.21
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.78
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.64
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,32.0,N Current (RMS),A,62.2
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,96.3
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,62.1
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,41.2
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.41
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.63
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.63
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,31.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.35
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.48
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.39
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,48.29
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,36.6
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,36.29
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,98.1
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,199.3
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
113623,Meadow Way,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,152.1
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.47
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.76
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.29
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,41.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,21.2
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.5
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.06
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,32.0,N Current (RMS),A,53.2
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,88.1
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,84.9
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,46.7
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.47
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.26
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.43
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.65
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.8
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.13
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,11.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113623,Meadow Way,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,49.83
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,43.03
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,33.86
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,104.9
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,205.0
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
113623,Meadow Way,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.34
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.97
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.71
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,41.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.24
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.04
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.3
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,32.0,N Current (RMS),A,53.9
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,89.0
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,83.0
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,47.5
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.81
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.3
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.55
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.9
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.75
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.51
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,11.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,48.15
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,45.23
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,33.4
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,107.4
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,199.1
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,186.2
113623,Meadow Way,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.66
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.96
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.48
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,41.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,18.08
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.55
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.0
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,32.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,75.2
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,57.0
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,50.4
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.36
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.44
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.18
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.3
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.77
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,21.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,39.4
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,33.94
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,39.35
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,78.8
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
113623,Meadow Way,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,163.3
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.86
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.42
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.66
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,41.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.75
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,12.11
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.11
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,32.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,58.7
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,51.3
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.88
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.08
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.56
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,31.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,57.0
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.23
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.04
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.33
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,21.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.68
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,11.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113623,Meadow Way,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,38.37
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,33.2
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,54.35
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,108.4
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
113623,Meadow Way,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,225.3
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.93
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.27
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.08
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,19.68
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,41.0,N Current (RMS),A,37.5
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,80.8
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,19.41
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,11.7
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.38
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,32.0,N Current (RMS),A,57.0
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,83.1
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,49.6
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.2
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.72
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.38
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.8
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.82
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.63
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,42.25
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,32.94
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,40.31
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,81.9
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,174.6
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
113623,Meadow Way,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,165.0
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.22
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.28
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.05
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.56
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.79
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.34
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.77
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,32.0,N Current (RMS),A,36.5
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,58.2
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,40.1
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,41.8
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.65
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.84
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.1
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.96
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,21.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.04
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,34.43
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,31.41
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,40.93
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,80.0
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
113623,Meadow Way,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.09
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.76
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.44
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.92
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.16
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.57
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,32.0,N Current (RMS),A,36.9
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,55.3
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,37.3
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.53
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.53
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.98
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.73
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
