Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,35.68
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,30.68
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,32.12
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,79.7
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
113623,Meadow Way,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.81
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.85
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.3
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,41.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.2
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.55
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.21
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,32.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,49.0
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,51.0
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,35.9
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.31
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.4
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,31.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.72
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.72
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,21.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.74
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.34
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,46.77
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,34.48
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,31.03
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,105.0
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,195.6
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
113623,Meadow Way,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.66
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.57
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.38
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.75
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.05
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.75
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,32.0,N Current (RMS),A,38.1
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,58.5
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,39.4
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,33.8
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.35
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.18
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.14
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,34.55
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,29.48
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,26.96
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,84.1
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,143.4
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
113623,Meadow Way,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.08
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.59
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.51
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,41.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.55
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.7
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.38
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,32.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,53.3
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,42.2
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.0
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.68
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.76
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.89
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,11.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113623,Meadow Way,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,35.24
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,27.53
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,31.65
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,80.0
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
113623,Meadow Way,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.5
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.08
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.43
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.0
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.57
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.74
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,32.0,N Current (RMS),A,36.2
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.19
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.64
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.91
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.06
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.04
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,11.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113623,Meadow Way,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,35.88
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,30.02
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,35.3
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,73.2
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,148.0
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
113623,Meadow Way,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.03
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.94
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,65.5
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.38
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.69
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.09
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,32.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,56.0
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,41.9
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,34.3
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.08
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.33
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,31.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.14
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.76
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,21.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.99
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,38.61
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,33.35
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,30.25
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,84.1
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,159.0
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
113623,Meadow Way,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.36
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.56
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.08
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,41.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.21
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.71
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.05
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,32.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,48.9
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,45.8
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,42.1
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.98
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.98
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.88
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.01
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,31.8
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,28.55
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,28.97
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,72.6
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
113623,Meadow Way,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.13
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,18.44
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.52
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,41.0,N Current (RMS),A,52.3
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,79.3
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.23
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.76
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.33
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,32.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,44.3
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,45.9
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.79
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.35
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.74
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,21.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.22
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,27.11
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,36.11
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,26.5
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,88.0
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,152.2
113623,Meadow Way,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.2
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.11
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.8
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,41.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.37
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.19
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.7
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,32.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,56.7
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,45.5
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.65
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.42
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.44
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.4
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.16
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,11.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,32.88
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,29.61
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,35.43
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,74.4
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
113623,Meadow Way,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.56
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.88
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.81
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,41.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.3
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.07
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.17
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,32.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,49.6
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,39.2
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.3
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.11
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.51
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
