Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.43
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,11.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113623,Meadow Way,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,31.84
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,28.12
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,37.92
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,71.2
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,133.3
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
113623,Meadow Way,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.02
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.22
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.36
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,41.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.74
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.23
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.17
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,32.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,46.8
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,42.8
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,31.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.9
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.73
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,21.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.84
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,11.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113623,Meadow Way,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,26.4
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,28.71
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,31.48
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,69.5
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
113623,Meadow Way,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.61
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.03
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.07
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,41.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.35
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.19
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.13
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,32.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,58.1
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.93
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.89
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.81
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.62
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,30.07
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,25.46
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,29.55
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,64.8
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
113623,Meadow Way,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.74
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.49
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.22
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.2
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.7
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.22
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,32.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,39.9
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,35.0
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.57
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.52
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.35
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.77
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,11.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,28.64
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,27.28
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,26.53
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,69.9
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
113623,Meadow Way,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,111.9
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.85
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.33
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.58
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.24
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.42
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.35
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,32.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,52.3
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,36.0
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.29
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.63
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.32
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,21.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.26
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,11.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,31.57
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,26.92
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,24.45
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,71.8
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
113623,Meadow Way,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.03
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.92
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.05
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,41.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.56
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.23
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.74
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,32.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,50.7
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,35.3
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,33.0
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,31.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.2
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,21.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.83
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,11.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,32.8
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,23.76
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,26.0
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,69.4
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
113623,Meadow Way,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.52
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.78
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.25
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.84
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.19
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,32.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,54.3
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,35.1
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,37.9
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,21.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.14
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,11.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,33.04
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,24.75
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,25.73
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,71.2
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
113623,Meadow Way,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.13
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.98
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.87
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.08
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.79
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.58
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.57
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,32.0,N Current (RMS),A,43.2
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,44.4
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,37.6
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,62.6
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.77
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.91
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,31.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,30.12
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,25.05
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,33.71
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,66.3
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
113623,Meadow Way,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.97
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.12
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.26
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,8.62
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.98
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.69
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,32.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,33.0
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,24.28
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,24.47
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,22.49
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,64.7
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
113623,Meadow Way,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.39
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.01
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.54
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,41.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,10.59
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.97
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.83
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,32.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,45.5
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,38.5
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.5
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,31.0,N Current (RMS),A,10.3
