Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.46
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,25.99
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,23.42
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,20.82
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,65.6
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
113623,Meadow Way,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.28
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.89
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.36
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,41.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.73
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.28
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.98
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,32.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,39.5
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.08
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.3
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,21.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.08
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113623,Meadow Way,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,24.07
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,23.99
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,18.82
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,66.5
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
113623,Meadow Way,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.36
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.14
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.99
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,7.91
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.6
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.75
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,32.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,35.3
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,33.9
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,21.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,11.0,N Current (RMS),A,4.0
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,19.8
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,21.12
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,17.4
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,61.6
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
113623,Meadow Way,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.59
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.66
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.29
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.75
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.46
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,32.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,48.7
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,11.0,N Current (RMS),A,4.5
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,24.48
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,22.2
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,17.73
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,64.6
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
113623,Meadow Way,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.14
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.45
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.56
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.11
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.18
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.61
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,32.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,41.2
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,39.2
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,34.4
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.77
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,31.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.9
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,21.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,29.84
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,24.39
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,19.46
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,71.6
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,124.8
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
113623,Meadow Way,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.4
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.53
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.63
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,41.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-3.05
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.18
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.55
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.95
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,32.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.9
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.57
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.18
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.08
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,21.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.54
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,21.72
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,24.45
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,23.24
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,63.9
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
113623,Meadow Way,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,100.8
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.2
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.54
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.58
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,41.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.0
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.92
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.03
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,32.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,51.7
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.74
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,30.22
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,24.42
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,24.24
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,64.5
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
113623,Meadow Way,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.29
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.93
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.42
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,41.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.38
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.3
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.88
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,32.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,48.8
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.62
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.97
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,11.0,N Current (RMS),A,4.4
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,25.62
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,24.34
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,23.5
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,61.2
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
113623,Meadow Way,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.78
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.97
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,41.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.69
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.99
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.84
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,32.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,42.5
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,31.3
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,49.8
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,21.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,22.39
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,23.46
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,22.32
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,59.8
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
113623,Meadow Way,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.54
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.05
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.94
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.02
