Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.11
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,32.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,39.8
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,34.3
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.21
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.61
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.7
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,21.0,N Current (RMS),A,6.9
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,20.87
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,23.56
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,23.66
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,59.2
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
113623,Meadow Way,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.65
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.75
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.74
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,41.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.19
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.76
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.35
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,32.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,40.1
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.7
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.21
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,31.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,21.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.39
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,11.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113623,Meadow Way,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,20.2
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,27.98
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,24.06
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,72.2
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
113623,Meadow Way,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.89
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.51
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.18
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,41.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.62
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.26
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.91
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,32.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,46.4
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,43.6
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.6
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.72
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,23.57
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,27.29
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,27.06
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,63.9
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
113623,Meadow Way,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.65
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.27
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.33
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.04
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.6
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.02
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,32.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,36.9
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,37.1
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,55.0
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.39
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,19.43
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,25.41
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,27.61
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,68.0
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
113623,Meadow Way,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.17
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.43
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.66
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,41.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.45
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.75
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.43
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,32.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,52.8
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,33.5
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,21.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,25.82
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,23.21
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,26.23
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,58.9
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
113623,Meadow Way,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.72
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.79
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.9
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,41.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.03
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.11
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.9
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,32.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,40.1
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,21.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,11.0,N Current (RMS),A,4.1
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
113623,Meadow Way,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,22.36
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,24.02
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,24.38
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,61.9
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
113623,Meadow Way,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.38
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.78
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.4
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,41.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.82
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.08
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.33
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,32.0,N Current (RMS),A,30.9
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,40.3
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,48.6
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.83
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.27
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,21.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,11.0,N Current (RMS),A,4.5
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,20.82
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,23.92
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,24.28
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,64.0
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
113623,Meadow Way,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.24
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.75
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,41.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,11.86
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.28
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.68
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,32.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,50.8
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.6
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,31.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,24.29
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,23.47
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,24.88
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,59.7
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,99.1
113623,Meadow Way,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.2
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.78
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,41.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.92
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.48
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.38
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,32.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,42.9
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,36.1
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,36.9
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,11.0,N Current (RMS),A,4.2
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,23.02
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,20.98
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,22.26
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,62.3
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
113623,Meadow Way,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
