Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.29
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.96
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,41.0,N Current (RMS),A,38.4
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,14.33
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.44
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.47
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,32.0,N Current (RMS),A,35.3
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,60.0
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,36.1
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,37.0
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,26.7
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,27.35
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,21.24
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,72.8
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
113623,Meadow Way,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.09
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.79
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.79
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,41.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.9
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.82
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.16
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.99
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,32.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,38.8
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,38.3
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.32
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,23.14
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,27.77
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,20.4
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,71.5
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
113623,Meadow Way,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.71
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.27
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,41.0,N Current (RMS),A,39.2
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.49
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.79
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.33
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,32.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,40.9
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,41.4
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,39.6
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,23.05
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,28.56
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,23.99
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,72.3
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
113623,Meadow Way,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.66
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.92
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.87
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,41.0,N Current (RMS),A,40.6
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.81
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.8
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.62
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,32.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.58
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.46
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,24.79
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,28.71
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,26.93
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,65.8
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
113623,Meadow Way,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.63
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.2
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.13
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,41.0,N Current (RMS),A,41.5
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,58.0
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,11.49
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,10.02
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.45
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,32.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,49.8
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,42.1
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.98
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.21
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,25.27
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,27.95
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,27.46
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,65.9
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
113623,Meadow Way,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,113.7
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.82
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.72
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,41.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.04
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.01
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.94
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,32.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,39.4
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,38.4
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,45.4
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,31.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.03
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.14
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,11.0,N Current (RMS),A,4.9
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,24.1
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,23.35
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,27.31
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,61.7
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
113623,Meadow Way,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.92
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.06
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.98
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.25
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.94
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.57
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,32.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,57.5
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,44.3
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,31.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.28
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.93
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,28.23
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,24.89
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,26.29
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,65.2
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
113623,Meadow Way,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.57
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.16
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.85
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,41.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.49
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.17
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.44
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,32.0,N Current (RMS),A,38.7
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,39.1
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,21.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113623,Meadow Way,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,33.59
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,23.19
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,26.33
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,76.4
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
113623,Meadow Way,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.27
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.67
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.85
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.1
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.25
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,32.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,53.8
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,46.6
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,46.7
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.1
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.73
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.09
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113623,Meadow Way,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
