Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,30.72
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,28.61
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,26.7
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,74.2
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
113623,Meadow Way,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.64
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.42
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.39
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,10.73
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.09
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,32.0,N Current (RMS),A,37.5
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,68.0
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,31.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.46
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.34
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,21.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.12
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113623,Meadow Way,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,33.65
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,30.82
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,26.17
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,79.2
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
113623,Meadow Way,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.31
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.15
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.41
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,13.99
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.64
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.55
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,32.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,58.5
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,41.1
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,56.2
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.93
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.17
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.17
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,11.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,31.83
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,26.08
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,31.5
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,70.8
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
113623,Meadow Way,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.9
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.19
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.0
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.82
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,41.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,15.81
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.41
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.89
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,32.0,N Current (RMS),A,40.3
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,65.6
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.91
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.31
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,31.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.7
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,11.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113623,Meadow Way,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,36.13
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,25.06
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,37.99
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,81.6
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
113623,Meadow Way,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.5
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.79
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.27
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.21
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.97
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,32.0,N Current (RMS),A,40.5
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,71.4
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,47.3
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,73.8
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.35
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.58
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,31.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.78
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.65
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,11.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113623,Meadow Way,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,37.62
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,25.48
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,41.44
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,83.3
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,154.0
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
113623,Meadow Way,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,168.7
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.31
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.82
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,41.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.32
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.15
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.48
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,32.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,52.2
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,47.2
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,75.9
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.3
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,31.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.65
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.32
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.22
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,11.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,27.95
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,25.99
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,41.25
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,83.5
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
113623,Meadow Way,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.27
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.1
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.93
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,41.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.87
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.25
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.8
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,32.0,N Current (RMS),A,37.7
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,71.3
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,59.4
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,73.0
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,31.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.42
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,32.96
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,31.18
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,32.58
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,75.4
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
113623,Meadow Way,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.72
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.9
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,41.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,18.21
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.38
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.03
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,32.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,75.2
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,63.6
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,74.4
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.9
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,31.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.45
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.5
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,21.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,34.25
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,30.06
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,31.91
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,75.9
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
113623,Meadow Way,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.59
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.93
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.61
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,41.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.74
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.86
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.88
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,32.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,70.0
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,61.8
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,69.5
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.63
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,31.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.47
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.07
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,11.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,38.58
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,29.86
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,31.98
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,85.4
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,124.2
113623,Meadow Way,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.75
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.53
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,41.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.42
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.97
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.45
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,32.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,83.6
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,66.8
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,55.9
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,31.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.96
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.35
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.86
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
