Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,11.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,41.72
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,31.29
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,32.11
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,91.2
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,169.9
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
113623,Meadow Way,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.03
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.36
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,41.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.46
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.68
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.63
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,32.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,84.4
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,77.0
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,61.2
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.17
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.57
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.41
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,11.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,40.53
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,32.62
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,33.61
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,85.9
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,166.1
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
113623,Meadow Way,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.91
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.48
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.71
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,41.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.2
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.3
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.16
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,32.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,91.0
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,64.1
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,63.0
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.45
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.49
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.35
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,21.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.53
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,11.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,41.44
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,29.55
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,31.37
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,95.3
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,169.3
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
113623,Meadow Way,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.18
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.25
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.24
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,21.1
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.73
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.31
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,32.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,86.8
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,69.8
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,59.2
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.11
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,31.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.26
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,40.26
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,31.84
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,31.98
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,92.3
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,133.2
113623,Meadow Way,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.81
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.4
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.16
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,41.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.7
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,16.01
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.56
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,32.0,N Current (RMS),A,56.0
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,96.8
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,66.8
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,59.9
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.78
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.65
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.93
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.24
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,40.68
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,29.86
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,37.18
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,87.3
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,166.0
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
113623,Meadow Way,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,152.1
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.55
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.85
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.77
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.65
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.99
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.49
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,32.0,N Current (RMS),A,44.6
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,93.2
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,74.4
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,68.0
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.46
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,40.53
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,34.35
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,35.95
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,84.0
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,166.4
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,143.1
113623,Meadow Way,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.08
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.48
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.16
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.44
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,41.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.78
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.03
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,23.55
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,32.0,N Current (RMS),A,46.1
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,97.6
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,66.7
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,96.6
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.47
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,31.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,21.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,43.52
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,34.16
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,40.18
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,84.7
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,178.3
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,142.0
113623,Meadow Way,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,165.4
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.26
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.89
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.18
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,41.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.97
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.74
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.71
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,32.0,N Current (RMS),A,44.0
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,86.0
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,65.6
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,65.1
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.44
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.02
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.76
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,21.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.05
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,40.26
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,39.19
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,36.81
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,84.3
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,164.4
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,161.0
113623,Meadow Way,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.44
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.86
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.98
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,41.0,N Current (RMS),A,42.8
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,69.4
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.78
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.78
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.94
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,32.0,N Current (RMS),A,44.2
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,89.2
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,78.2
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,61.5
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.38
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.7
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.96
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.85
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.99
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,41.32
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,44.43
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,37.07
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,91.0
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,168.8
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,182.2
113623,Meadow Way,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.95
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.82
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.69
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,41.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.59
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.49
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.2
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,32.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,93.1
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,80.7
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,62.9
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.14
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.1
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
