Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.43
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.64
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,43.41
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,43.55
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,36.39
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,92.8
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,177.7
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
113623,Meadow Way,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.59
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.69
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.9
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.99
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,23.55
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,23.69
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,32.0,N Current (RMS),A,47.1
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,90.8
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,97.4
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,98.3
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.41
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.24
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.18
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,21.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,42.07
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,48.22
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,43.42
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,97.4
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,172.9
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,198.2
113623,Meadow Way,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,179.5
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.94
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.65
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.54
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,41.0,N Current (RMS),A,34.5
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.11
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,26.12
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.22
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,32.0,N Current (RMS),A,57.3
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,91.4
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,107.1
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,63.3
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.32
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.98
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.31
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.41
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,40.82
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,49.78
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,35.36
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,110.4
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,204.6
113623,Meadow Way,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.48
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.58
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.1
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,41.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.41
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.62
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.33
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,32.0,N Current (RMS),A,60.8
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,96.2
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,105.5
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,63.7
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.28
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.13
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,21.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,42.61
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,47.47
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,35.26
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,111.0
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,195.2
113623,Meadow Way,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,146.0
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.56
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.43
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.47
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.15
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,41.0,N Current (RMS),A,40.3
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,63.5
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.94
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,28.11
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.96
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,32.0,N Current (RMS),A,61.4
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,94.8
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,116.2
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.3
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.44
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.43
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.86
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,31.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.24
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,43.54
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,52.59
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,37.85
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,119.9
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,179.6
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,216.8
113623,Meadow Way,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.83
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.13
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.04
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,41.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,62.8
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.57
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,25.86
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.24
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,32.0,N Current (RMS),A,51.6
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,101.8
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,105.4
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,79.0
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.29
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.14
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.05
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,45.27
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,49.09
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,39.91
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,107.5
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,186.4
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,201.6
113623,Meadow Way,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,164.1
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.51
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.46
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.94
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,41.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.88
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,25.34
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.57
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,32.0,N Current (RMS),A,52.5
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,106.2
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,103.8
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,76.4
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.35
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.52
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.0
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.58
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.93
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.3
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,11.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,48.68
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,47.52
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,45.03
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,98.1
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,199.8
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,195.2
113623,Meadow Way,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,184.3
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.59
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,16.34
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.75
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,41.0,N Current (RMS),A,38.4
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,68.4
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.4
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,27.95
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.65
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,32.0,N Current (RMS),A,58.9
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,96.5
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,115.7
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,73.7
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.57
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.96
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,31.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.05
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.7
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.18
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,43.64
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,53.59
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,43.81
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,109.1
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,180.5
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,221.2
113623,Meadow Way,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,180.8
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.82
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.63
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.03
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.91
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,25.65
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.01
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,32.0,N Current (RMS),A,53.2
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,102.8
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,105.5
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.4
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.44
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.81
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.8
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.23
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.93
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113623,Meadow Way,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,46.74
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,51.85
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,43.42
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,103.2
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,193.3
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,213.7
113623,Meadow Way,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.6
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.19
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.13
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.54
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,41.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.23
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,33.19
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.7
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,32.0,N Current (RMS),A,71.1
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,112.3
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,136.4
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,77.4
