Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.92
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,31.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.25
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,21.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,49.61
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,60.61
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,42.36
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,124.7
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,204.6
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,249.3
113623,Meadow Way,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,174.9
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.85
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.73
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.45
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,41.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,58.1
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.08
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,23.07
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.05
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,32.0,N Current (RMS),A,61.1
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,119.1
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,97.2
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,78.7
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.36
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.5
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.73
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.34
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,11.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,50.97
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,48.27
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,45.84
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,104.4
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,209.1
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,200.1
113623,Meadow Way,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,188.4
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.71
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.36
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.41
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,41.0,N Current (RMS),A,39.1
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,62.8
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,67.0
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,30.6
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.12
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,20.64
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,32.0,N Current (RMS),A,60.8
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,124.9
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,87.0
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,84.5
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.73
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.59
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.13
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.85
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,21.0,N Current (RMS),A,37.1
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,53.36
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,45.05
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,50.28
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,98.8
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,217.8
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,185.0
113623,Meadow Way,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,204.5
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.64
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.25
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.28
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,41.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,62.8
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,62.6
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,28.64
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,23.23
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.51
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,32.0,N Current (RMS),A,57.2
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,117.7
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,95.6
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,76.7
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.28
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.26
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.08
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.0
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.07
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,50.92
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,46.64
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,45.95
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,95.8
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,209.0
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,191.8
113623,Meadow Way,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,188.0
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.04
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.96
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.89
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,41.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,67.6
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,64.9
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,4.09
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.68
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,28.5
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.61
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,32.0,N Current (RMS),A,58.3
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,105.4
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,117.4
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,78.0
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.65
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.54
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.28
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,48.65
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,52.03
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,48.65
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,100.1
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,199.4
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,215.1
113623,Meadow Way,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,199.2
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.86
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.29
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,17.71
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,41.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,72.1
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,4.8
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,25.86
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,27.33
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.65
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,32.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,105.7
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,111.0
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,90.1
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.81
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,31.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.4
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,11.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113623,Meadow Way,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,46.81
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,46.69
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,55.81
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,94.9
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,191.4
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,190.4
113623,Meadow Way,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,227.2
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.28
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.32
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.29
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.46
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,41.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.7
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.93
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.75
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,21.66
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,32.0,N Current (RMS),A,46.8
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,101.8
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,85.5
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,89.1
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.44
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.72
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,46.99
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,40.78
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,49.35
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,93.4
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,192.4
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,167.6
113623,Meadow Way,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,200.5
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.56
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.32
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.09
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,41.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,27.43
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,22.88
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,24.0
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,32.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,112.0
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,96.2
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,98.3
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.34
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.95
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,51.02
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,44.86
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,48.11
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,97.2
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,209.2
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,184.8
113623,Meadow Way,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,196.8
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.22
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.43
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.6
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.27
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.94
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.88
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,28.06
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,24.27
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,32.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,114.7
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,115.6
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,99.7
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.49
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.39
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.23
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,21.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,54.89
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,49.24
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,49.07
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,97.9
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,224.5
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,201.8
113623,Meadow Way,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,199.8
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.95
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.26
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.62
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.84
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,41.0,N Current (RMS),A,30.2
