Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.11
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.94
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,25.3
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.73
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,32.0,N Current (RMS),A,50.5
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,102.8
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,104.8
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,85.5
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.65
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.22
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,21.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.83
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,52.82
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,47.08
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,45.3
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,101.7
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,216.1
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,193.7
113623,Meadow Way,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,185.3
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.21
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.76
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.21
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,41.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.75
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.92
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.53
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,32.0,N Current (RMS),A,60.5
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,123.0
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,90.2
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,85.1
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.99
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.74
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.55
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.83
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.58
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,11.0,N Current (RMS),A,43.2
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113623,Meadow Way,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,53.11
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,47.88
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,52.38
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,95.4
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,219.3
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,196.3
113623,Meadow Way,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,213.7
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.98
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.97
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.59
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.9
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,41.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,65.3
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.72
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,27.48
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,20.0
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,32.0,N Current (RMS),A,56.4
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,118.3
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,115.0
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,83.6
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.39
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.15
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.12
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.37
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.92
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.54
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,11.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,53.68
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,56.95
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,45.59
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,103.8
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,220.2
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,234.2
113623,Meadow Way,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,186.8
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.42
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.61
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.77
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,41.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.2
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,60.3
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.14
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.14
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,22.73
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.99
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,32.0,N Current (RMS),A,58.6
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,115.7
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,94.1
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,75.0
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.28
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.9
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.14
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.34
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.51
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,21.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.38
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.26
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.3
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,11.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113623,Meadow Way,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,58.63
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,53.22
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,58.47
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,92.8
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,239.8
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,217.7
113623,Meadow Way,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,237.8
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.58
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.87
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,41.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,56.9
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.38
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,35.61
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,27.01
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,20.92
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,32.0,N Current (RMS),A,73.8
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,145.4
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,111.1
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,86.8
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.48
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.26
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.33
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.64
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,21.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.44
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.93
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.69
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,11.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113623,Meadow Way,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,62.49
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,51.24
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,57.39
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,104.5
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,255.5
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,210.8
113623,Meadow Way,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,233.5
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.62
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.09
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.38
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,41.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.44
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,34.49
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,32.8
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.2
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,32.0,N Current (RMS),A,78.0
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,142.3
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,136.0
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,77.0
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.88
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.56
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.32
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.86
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,21.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.35
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.19
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,11.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113623,Meadow Way,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,63.58
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,53.94
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,57.18
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,115.5
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,263.2
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,222.3
113623,Meadow Way,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,235.4
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.38
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,17.93
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.92
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.63
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,41.0,N Current (RMS),A,36.4
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,74.9
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,62.3
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.17
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,30.16
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,29.53
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.4
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,32.0,N Current (RMS),A,65.5
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,124.0
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,121.7
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,72.8
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.65
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.47
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.6
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.72
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.17
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.88
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,21.0,N Current (RMS),A,36.7
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.35
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.81
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,11.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,31.0
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113623,Meadow Way,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,62.82
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,55.4
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,58.32
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,99.1
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,258.2
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,227.6
113623,Meadow Way,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,237.9
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.15
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.22
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.46
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,64.3
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,4.25
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,32.23
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,32.18
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.99
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,32.0,N Current (RMS),A,76.7
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,132.3
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,131.8
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,72.1
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.84
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.91
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,31.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.94
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.01
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,21.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.07
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,11.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113623,Meadow Way,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,58.69
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,55.39
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,47.53
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,105.8
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,241.6
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,227.2
113623,Meadow Way,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,195.2
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.73
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.31
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.88
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.97
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,41.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,62.0
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,65.7
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,30.55
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,31.85
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.54
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,32.0,N Current (RMS),A,76.1
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,124.9
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,130.3
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,65.7
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.67
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.72
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.83
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,14.72
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.93
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,21.0,N Current (RMS),A,51.3
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.75
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,11.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,66.88
