Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,57.51
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,46.42
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,129.2
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,273.2
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,234.7
113623,Meadow Way,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,189.4
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.76
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.16
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.83
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.86
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,41.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,65.1
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,65.4
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.29
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,30.93
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.98
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.62
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,32.0,N Current (RMS),A,69.0
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,127.2
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,107.7
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,73.5
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.27
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.4
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,31.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.65
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,21.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,57.54
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,52.97
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,47.04
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,111.3
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,236.7
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,217.6
113623,Meadow Way,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,193.1
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.06
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.66
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,20.97
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,41.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,65.2
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,85.3
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.8
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.22
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.89
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.17
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,32.0,N Current (RMS),A,69.2
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,115.7
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,86.9
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,68.2
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.52
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.59
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.1
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,21.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,57.43
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,45.95
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,49.29
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,109.3
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,234.8
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,190.3
113623,Meadow Way,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,200.9
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.81
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.47
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.53
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.83
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,65.7
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.14
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.94
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.19
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,32.0,N Current (RMS),A,65.5
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,119.9
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,91.0
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,71.5
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.77
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.06
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,31.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.34
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.9
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,21.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,57.52
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,44.41
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,44.65
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,111.7
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,236.1
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,184.2
113623,Meadow Way,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,182.8
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.97
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.58
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.94
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.61
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,41.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,65.7
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.43
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.15
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.28
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,32.0,N Current (RMS),A,68.7
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,121.9
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,80.1
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,76.4
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.04
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.71
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.07
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.94
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.37
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,54.08
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,48.09
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,43.35
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,107.7
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,223.0
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,199.2
113623,Meadow Way,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,178.0
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.72
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.65
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.5
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.15
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,56.5
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.5
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.71
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,20.05
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.34
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,32.0,N Current (RMS),A,56.8
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,93.9
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,84.2
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,64.8
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.14
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.32
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.52
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.58
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.8
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,11.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,50.51
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,41.88
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,40.59
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,106.7
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,208.0
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,174.3
113623,Meadow Way,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,167.0
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.28
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.64
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.38
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.84
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,41.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.83
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,19.96
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.37
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.23
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,32.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,82.9
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,80.5
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,68.2
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.49
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.29
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.14
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,46.72
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,42.93
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,42.74
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,95.2
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,192.3
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
113623,Meadow Way,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,175.4
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.11
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.93
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.82
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.29
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,41.0,N Current (RMS),A,50.6
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,75.7
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,84.9
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.11
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.9
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.54
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.65
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,32.0,N Current (RMS),A,48.2
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,82.5
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,89.3
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,62.0
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.29
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.89
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,11.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,48.63
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,47.69
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,45.27
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,91.6
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,199.6
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,196.3
113623,Meadow Way,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,184.9
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.4
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.44
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.59
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.5
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,41.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,84.2
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.21
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.9
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.64
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,32.0,N Current (RMS),A,54.1
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,76.2
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,102.9
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,58.2
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,31.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.63
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,11.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,41.0
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,51.84
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,36.71
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,107.4
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,169.6
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,212.9
113623,Meadow Way,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,151.5
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.05
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.23
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,24.29
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.27
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,41.0,N Current (RMS),A,55.9
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,63.8
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,99.9
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.15
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,27.84
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.59
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,32.0,N Current (RMS),A,62.2
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,87.7
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,114.4
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,61.6
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.98
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.2
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,21.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.68
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
