Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,45.37
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,59.21
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,35.98
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,126.4
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,186.6
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,242.3
113623,Meadow Way,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.6
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.77
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.53
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,41.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.53
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,23.86
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.8
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,85.2
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,99.5
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,62.0
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.62
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.93
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,42.66
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,43.44
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,39.64
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,87.8
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,176.5
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,179.8
113623,Meadow Way,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,163.1
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.09
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.45
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.78
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.85
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,20.04
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.51
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,32.0,N Current (RMS),A,50.3
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,90.9
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,83.6
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,61.1
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.26
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.54
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,31.0,N Current (RMS),A,38.5
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.21
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,43.06
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,42.7
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,42.82
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,85.0
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,178.1
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,177.8
113623,Meadow Way,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,176.7
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.75
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,18.74
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.9
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.83
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,41.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,77.8
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.29
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.87
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.88
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,32.0,N Current (RMS),A,57.2
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,97.2
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,79.5
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,57.9
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.16
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.58
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,31.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.71
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,50.86
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,42.05
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,37.5
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,104.1
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,209.4
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,174.9
113623,Meadow Way,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.19
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.63
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.89
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,63.2
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.19
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.97
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.15
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,32.0,N Current (RMS),A,51.6
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,95.9
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,87.6
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,63.1
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.62
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,31.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.7
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.9
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,21.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.7
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,45.07
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,43.12
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,33.79
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,98.1
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,185.6
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,178.5
113623,Meadow Way,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.59
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.21
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.93
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,41.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.63
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,23.56
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.69
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,32.0,N Current (RMS),A,53.5
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,99.3
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,97.3
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,69.5
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.45
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.25
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.9
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.02
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,21.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,45.7
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,46.18
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,39.19
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,89.9
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,188.3
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,189.9
113623,Meadow Way,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.0
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.75
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.2
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.33
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.65
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.3
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,32.0,N Current (RMS),A,57.1
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,80.9
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,86.2
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.28
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.74
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.95
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.47
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,41.56
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,40.47
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,36.11
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,89.0
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,171.4
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,168.2
113623,Meadow Way,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.39
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.78
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.48
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,60.0
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.21
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.01
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.39
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,32.0,N Current (RMS),A,65.6
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,95.9
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,71.5
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,41.1
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.36
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.51
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,44.93
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,33.49
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,37.94
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,89.0
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,184.8
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,140.4
113623,Meadow Way,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,156.6
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.58
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,16.32
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.79
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.79
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,67.7
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.68
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,22.68
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.38
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,32.0,N Current (RMS),A,59.0
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,94.1
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,94.3
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.93
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.71
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.98
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,21.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.74
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,46.96
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,42.92
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,39.74
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,83.8
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,192.6
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,177.4
113623,Meadow Way,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.58
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.44
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.16
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,41.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,64.9
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.55
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,20.1
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.31
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,32.0,N Current (RMS),A,60.6
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,98.4
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,83.9
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.85
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.07
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,31.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.58
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.96
