Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,21.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.03
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,45.22
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,40.34
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,38.53
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,84.6
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,186.4
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,167.2
113623,Meadow Way,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,158.5
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.28
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.2
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.48
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,41.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,59.3
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.37
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.17
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.92
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,32.0,N Current (RMS),A,55.4
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,96.0
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,84.2
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,58.3
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.16
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.62
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,11.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,45.74
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,40.59
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,41.71
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,82.7
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,187.7
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,167.8
113623,Meadow Way,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,170.3
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.26
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.73
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.12
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,21.58
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,41.0,N Current (RMS),A,43.1
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,88.3
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.76
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,23.03
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.49
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,32.0,N Current (RMS),A,49.2
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,74.8
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,96.4
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.94
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.14
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,11.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,38.27
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,41.25
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,48.55
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,83.1
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,157.7
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,170.4
113623,Meadow Way,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,197.3
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.34
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.07
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.42
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,41.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.95
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,16.95
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.41
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.69
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,32.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,70.7
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,76.4
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,73.7
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.58
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.8
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,31.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.65
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.33
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,11.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,39.45
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,38.93
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,44.71
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,77.6
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
113623,Meadow Way,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,181.9
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.05
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.84
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.84
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,21.24
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,41.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,88.4
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.52
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,22.59
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.22
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,32.0,N Current (RMS),A,52.4
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,85.0
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,93.9
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,56.8
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.69
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.48
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,31.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,42.68
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,45.5
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,46.28
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,79.2
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,175.6
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,187.5
113623,Meadow Way,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,189.8
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.52
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.38
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.8
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,41.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,43.9
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.69
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.88
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.13
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.48
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,32.0,N Current (RMS),A,58.5
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,98.7
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,87.9
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,58.0
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.33
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.18
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.3
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.2
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.9
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,47.17
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,39.24
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,43.28
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,87.1
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,194.8
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,163.2
113623,Meadow Way,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,178.6
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.52
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.86
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.04
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.51
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.59
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,24.07
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.84
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,32.0,N Current (RMS),A,71.1
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,109.5
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,100.8
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,52.3
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.7
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.06
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.3
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.8
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.08
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,21.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,52.23
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,41.88
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,37.05
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,108.7
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,214.9
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
113623,Meadow Way,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,152.2
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.61
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.47
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.08
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.16
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,41.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,69.3
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.81
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.35
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.92
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.46
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,32.0,N Current (RMS),A,62.9
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,109.7
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,107.0
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.4
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.33
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.04
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.05
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113623,Meadow Way,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,53.06
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,48.77
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,36.7
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,109.9
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,218.1
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,200.4
113623,Meadow Way,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.91
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.19
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.49
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.22
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,41.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,68.4
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.56
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.48
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,26.78
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.01
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,32.0,N Current (RMS),A,72.1
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,105.4
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,111.6
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.99
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.71
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.16
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.23
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,51.71
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,50.06
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,37.68
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,105.8
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,212.9
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,206.7
113623,Meadow Way,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.77
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.23
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.22
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.04
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,41.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,60.5
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.36
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,31.2
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.78
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,32.0,N Current (RMS),A,74.7
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,112.6
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,129.1
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,66.4
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.01
