Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.84
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.58
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,21.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,48.51
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,55.98
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,42.32
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,103.1
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,199.5
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,230.8
113623,Meadow Way,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,173.5
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.44
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.8
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.11
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.27
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,41.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.8
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.17
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.1
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,23.53
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.69
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,32.0,N Current (RMS),A,56.2
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,103.7
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,97.6
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,70.8
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.28
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.34
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.82
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,47.37
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,45.5
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,45.51
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,84.0
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,195.8
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,188.1
113623,Meadow Way,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,187.0
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.6
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.91
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.85
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,41.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.03
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.86
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,22.51
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.38
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,32.0,N Current (RMS),A,53.4
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,82.1
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,93.5
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.3
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.91
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.58
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,40.39
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,42.14
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,34.49
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,93.5
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,175.2
113623,Meadow Way,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,142.2
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.68
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.46
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.86
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.96
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,41.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.33
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.03
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.12
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,32.0,N Current (RMS),A,79.7
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,119.3
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,78.8
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.17
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.3
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.96
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,52.42
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,39.3
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,33.75
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,118.7
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,216.8
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,162.8
113623,Meadow Way,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.01
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,18.26
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.34
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.24
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,76.5
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.92
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.3
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.58
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.28
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,32.0,N Current (RMS),A,59.0
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,110.9
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,80.9
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,80.3
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.95
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.18
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,21.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,54.36
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,39.69
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,44.76
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,104.0
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,164.1
113623,Meadow Way,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,183.7
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.9
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.75
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.12
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,66.5
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,52.9
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.61
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,21.04
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.31
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,32.0,N Current (RMS),A,52.1
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,105.0
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,87.3
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,73.3
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.42
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.36
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,31.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.86
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,50.12
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,36.96
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,42.53
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,94.6
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,205.2
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,153.3
113623,Meadow Way,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,175.0
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.7
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.0
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.05
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,65.4
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.78
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,23.34
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.47
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,32.0,N Current (RMS),A,77.9
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,110.4
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,98.6
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,45.0
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.33
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.7
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.2
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.22
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,51.44
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,38.37
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,35.88
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,108.8
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,211.9
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,161.9
113623,Meadow Way,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,18.2
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.49
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.25
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,41.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,75.4
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,27.33
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,27.79
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.56
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,32.0,N Current (RMS),A,81.2
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,112.5
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,116.3
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.08
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,31.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.46
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.24
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,56.26
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,45.32
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,38.41
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,120.1
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,230.6
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,188.3
113623,Meadow Way,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,157.9
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,17.77
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.06
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.06
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,41.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,73.9
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,62.1
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.28
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.65
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,24.45
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.48
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,32.0,N Current (RMS),A,60.1
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,101.6
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,101.4
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.6
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.85
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.33
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.79
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.7
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,21.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,50.9
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,45.21
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,45.83
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,88.1
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,208.9
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,187.3
113623,Meadow Way,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,188.4
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.95
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.03
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.24
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.77
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
