Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.1
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,30.72
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.14
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,32.0,N Current (RMS),A,68.7
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,99.3
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,125.4
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,59.8
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.07
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.64
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,47.33
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,49.7
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,38.43
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,94.8
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,194.0
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,203.6
113623,Meadow Way,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,157.9
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.83
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.53
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.76
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.38
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,63.4
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,25.01
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.29
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.27
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,32.0,N Current (RMS),A,54.0
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,103.1
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,96.0
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,68.9
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.51
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.74
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.45
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,11.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,47.71
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,40.44
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,42.38
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,91.8
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,195.4
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,166.9
113623,Meadow Way,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,175.2
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.84
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.3
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.92
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,27.08
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.72
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.99
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,32.0,N Current (RMS),A,53.0
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,111.8
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,86.0
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,74.4
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.43
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.31
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.07
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,47.26
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,38.71
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,51.52
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,92.2
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,194.1
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
113623,Meadow Way,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,211.0
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.17
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.76
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,17.95
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.19
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,41.0,N Current (RMS),A,40.3
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,74.8
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.41
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,25.66
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.37
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,32.0,N Current (RMS),A,53.8
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,108.9
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,105.3
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,72.8
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.21
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.23
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,31.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.05
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.93
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,47.64
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,50.49
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,43.27
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,89.9
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,195.9
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,207.9
113623,Meadow Way,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,178.2
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.06
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,18.43
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,17.71
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.45
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,41.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,77.1
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,73.0
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.8
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,24.1
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.34
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,32.0,N Current (RMS),A,56.4
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,106.5
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,98.8
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,67.8
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.27
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.55
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.9
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.8
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,55.66
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,48.39
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,41.86
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,105.5
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,229.2
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,198.6
113623,Meadow Way,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,172.1
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.95
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.09
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.83
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.2
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,41.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.37
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,24.71
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.15
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,32.0,N Current (RMS),A,58.6
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,100.8
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,101.6
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,64.2
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.56
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,45.47
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,45.38
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,41.98
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,84.9
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,187.8
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,187.1
113623,Meadow Way,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.85
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.62
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,17.33
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.24
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,41.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,71.0
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,64.6
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.0
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,24.16
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.34
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,32.0,N Current (RMS),A,66.4
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,111.4
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,101.1
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,60.2
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.79
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.22
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,21.0,N Current (RMS),A,39.7
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113623,Meadow Way,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,46.56
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,45.93
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,50.08
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,80.4
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,192.1
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,189.8
113623,Meadow Way,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,206.0
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.25
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.82
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,16.73
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.33
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,41.0,N Current (RMS),A,41.3
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,68.7
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,31.27
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.29
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.95
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,32.0,N Current (RMS),A,65.7
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,128.8
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,105.2
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,66.4
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.3
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.62
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,51.1
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,47.17
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,40.02
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,96.3
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,210.6
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,194.1
113623,Meadow Way,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.43
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.18
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.82
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.74
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,41.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,69.0
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.72
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,25.35
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.18
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,32.0,N Current (RMS),A,48.3
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,98.7
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,104.3
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,67.6
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.42
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.41
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,42.18
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,50.36
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,38.91
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,92.8
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,174.1
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,206.7
113623,Meadow Way,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,160.7
