Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.97
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.65
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.71
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.79
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,41.0,N Current (RMS),A,38.5
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,68.8
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.08
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.21
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,23.46
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.37
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,32.0,N Current (RMS),A,45.6
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,108.6
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,96.6
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,72.5
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.71
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.43
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.35
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,21.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,46.26
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,44.2
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,47.47
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,75.9
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,190.6
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,182.1
113623,Meadow Way,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,194.6
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.89
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.05
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.24
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.35
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,41.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,66.3
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.53
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,22.16
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.84
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,32.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,102.6
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,92.5
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,70.2
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.91
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.55
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,21.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,46.54
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,42.06
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,46.94
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,73.9
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,192.3
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,173.1
113623,Meadow Way,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,194.1
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.07
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.49
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.23
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,18.7
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,41.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,62.9
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,78.6
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.44
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.04
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.39
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,32.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,86.2
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,71.4
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.42
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.61
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.81
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,31.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.77
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,21.0,N Current (RMS),A,37.6
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,55.88
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,36.67
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,40.53
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,103.2
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,233.4
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
113623,Meadow Way,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,167.4
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.48
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,16.39
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.76
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.18
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,41.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,70.1
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.56
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.51
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.64
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,32.0,N Current (RMS),A,55.8
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,99.2
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,68.8
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,41.3
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.94
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.34
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.53
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,31.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.21
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,21.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,49.74
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,37.32
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,40.85
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,83.7
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,205.6
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,154.4
113623,Meadow Way,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,168.2
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.57
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.81
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.97
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.74
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.7
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.67
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.47
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.75
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,32.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,82.2
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,68.6
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.41
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.03
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.56
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.39
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.5
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.24
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.32
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.23
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,46.61
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,38.94
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,35.53
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,86.1
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,193.3
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,161.2
113623,Meadow Way,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.24
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.78
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.61
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,41.0,N Current (RMS),A,34.0
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,61.3
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.51
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.46
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.43
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,32.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,57.7
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,57.0
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.39
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.09
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.44
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.36
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.51
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.6
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,11.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,44.01
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,35.26
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,33.73
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,89.6
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,182.7
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,146.5
113623,Meadow Way,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.87
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,17.81
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.71
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.97
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,41.0,N Current (RMS),A,42.9
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,75.2
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.92
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.63
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.82
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,32.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,67.8
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,62.4
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.76
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.76
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.02
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,31.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.26
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.46
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,11.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,46.21
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,33.86
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,36.11
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,99.0
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,192.1
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
113623,Meadow Way,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,152.8
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.12
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.6
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.19
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.39
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,41.0,N Current (RMS),A,40.9
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,66.6
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.14
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.59
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.39
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,32.0,N Current (RMS),A,42.0
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,55.7
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,66.5
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,36.5
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.86
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.87
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.66
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,21.0,N Current (RMS),A,40.5
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.61
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,46.6
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,36.74
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,31.5
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,101.9
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,191.9
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,152.8
113623,Meadow Way,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.5
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,20.31
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,19.54
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,17.08
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,41.0,N Current (RMS),A,45.8
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,86.7
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,79.4
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,73.2
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,14.75
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.54
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.51
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,32.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,62.2
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,49.1
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,40.8
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.58
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,31.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.15
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,21.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.9
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,11.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
