Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,47.82
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,36.94
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,36.27
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,91.2
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,197.0
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.9
113623,Meadow Way,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,151.1
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.43
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.03
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.04
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.01
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,13.4
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.76
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.49
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,32.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,57.7
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,58.5
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,45.6
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.62
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,31.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,37.08
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,31.0
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,34.01
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,74.8
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,154.1
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.9
113623,Meadow Way,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.16
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.98
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.42
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,41.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.1
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.34
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.36
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,32.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,48.5
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,44.8
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.47
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,31.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.65
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,32.78
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,30.45
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,33.24
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,72.8
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
113623,Meadow Way,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.28
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.87
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.06
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.62
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.73
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.98
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.43
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,32.0,N Current (RMS),A,34.9
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,55.1
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,58.8
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.91
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.71
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,21.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,32.81
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,29.82
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,33.57
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,72.6
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
113623,Meadow Way,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.92
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.98
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.04
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,41.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.46
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.28
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.43
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,32.0,N Current (RMS),A,46.2
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,65.1
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,60.7
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.66
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,31.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.22
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.27
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,21.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,36.8
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,29.87
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,34.35
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,77.3
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,153.0
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
113623,Meadow Way,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,144.8
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.1
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.84
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.33
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,41.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,15.16
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.37
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.31
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,32.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,63.5
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,56.9
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.95
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.44
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,31.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.83
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.13
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,21.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,39.1
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,27.95
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,38.89
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,80.0
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
113623,Meadow Way,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.57
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.68
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.19
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,41.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.71
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.0
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.26
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,32.0,N Current (RMS),A,42.4
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,55.2
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,40.5
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.4
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.81
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.76
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.45
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,11.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,36.03
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,24.06
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,29.42
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,84.2
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
113623,Meadow Way,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.19
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.07
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.38
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.62
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,11.64
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.28
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,32.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,49.5
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.92
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.9
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,11.0,N Current (RMS),A,66.7
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,74.4
113623,Meadow Way,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,33.79
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,26.72
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,41.01
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,77.1
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
113623,Meadow Way,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,170.3
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.56
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.47
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.02
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.57
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.76
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.53
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,32.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,49.2
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,42.6
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.62
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.94
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.16
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.4
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,11.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,40.87
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,27.84
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,26.17
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,96.8
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,170.7
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
113623,Meadow Way,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.19
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.66
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.25
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.83
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.69
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.45
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,32.0,N Current (RMS),A,38.7
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,50.1
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,29.4
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.64
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.9
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.21
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,31.0,N Current (RMS),A,47.2
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,55.8
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.53
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
