Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.03
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.45
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,11.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,36.22
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,30.11
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,41.43
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,79.8
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,150.7
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,126.7
113623,Meadow Way,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,173.1
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.41
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.83
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.33
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.53
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.91
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.44
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,32.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,50.4
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,54.2
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,32.6
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.07
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.9
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,31.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.3
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,30.11
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,28.83
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,33.55
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,71.5
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
113623,Meadow Way,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.33
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.21
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.65
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,41.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.36
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.6
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.35
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,32.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,45.0
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,45.6
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,35.7
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.48
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.76
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,31.0,N Current (RMS),A,55.0
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,65.8
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.37
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.6
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,11.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,30.3
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,34.82
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,47.12
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,86.2
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
113623,Meadow Way,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,193.7
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.07
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.09
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.07
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,41.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.79
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.28
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.39
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,32.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,54.7
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,39.9
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.77
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.01
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,31.0,N Current (RMS),A,36.2
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.65
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.54
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,28.74
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,33.77
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,37.07
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,74.5
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
113623,Meadow Way,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,153.6
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.57
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.97
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.29
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.13
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.9
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.11
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,32.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,60.5
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,39.6
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,31.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,33.99
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,24.26
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,26.16
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,78.6
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
113623,Meadow Way,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.34
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.49
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.13
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.59
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.98
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.87
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,32.0,N Current (RMS),A,38.4
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,58.1
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,33.8
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.21
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,31.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.53
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,21.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.92
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,31.87
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,25.29
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,29.1
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,74.2
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
113623,Meadow Way,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.92
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.43
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.5
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.88
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,41.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.99
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.52
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.82
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,32.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,39.9
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,40.8
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,31.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.83
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.81
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,30.97
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,26.31
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,22.56
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,73.9
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
113623,Meadow Way,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.64
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.56
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.61
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,61.3
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.93
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.08
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.51
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,32.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,32.6
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,31.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.2
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.77
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.32
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,31.6
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,28.82
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,31.21
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,66.0
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
113623,Meadow Way,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.33
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.46
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.46
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,41.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.01
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.08
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.49
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,32.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,38.7
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.73
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,31.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.33
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,29.95
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,27.94
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,30.25
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,62.6
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
113623,Meadow Way,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.54
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.24
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.85
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,41.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.76
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.37
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.24
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,32.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,51.3
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,39.8
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,35.5
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,31.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
