Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,21.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.14
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,29.49
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,26.35
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,27.63
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,61.6
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
113623,Meadow Way,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.05
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.05
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.29
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,41.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.01
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,10.12
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.77
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,32.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,36.9
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,43.4
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,41.1
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,31.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,21.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,27.66
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,26.91
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,30.38
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,61.0
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
113623,Meadow Way,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.31
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.22
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.71
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.37
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,41.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,60.7
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.15
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.47
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.72
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,32.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,48.2
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,36.2
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.74
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,21.0,N Current (RMS),A,5.1
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.85
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,28.63
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,27.82
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,28.51
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,62.1
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
113623,Meadow Way,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.28
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.98
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.39
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,41.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.33
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.55
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.52
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,32.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,40.7
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,40.4
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.29
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,31.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,21.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.6
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,11.0,N Current (RMS),A,4.4
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,29.58
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,25.09
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,28.37
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,61.8
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
113623,Meadow Way,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.82
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.51
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.84
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.02
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,41.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.75
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.24
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.61
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,32.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,41.0
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.4
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,36.7
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,31.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,21.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,11.0,N Current (RMS),A,4.2
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,27.55
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,24.48
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,24.15
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,63.0
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,116.3
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
113623,Meadow Way,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.09
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.0
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.38
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,41.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.33
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.88
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.62
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,32.0,N Current (RMS),A,47.1
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,62.2
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,38.5
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.35
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,31.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.73
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,21.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.5
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,11.0,N Current (RMS),A,4.0
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,35.36
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,20.65
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,18.67
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,91.7
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
113623,Meadow Way,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.9
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.41
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.46
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,41.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.66
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.77
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.85
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,32.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.3
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,33.6
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,21.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,11.0,N Current (RMS),A,3.9
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,24.31
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,20.34
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,20.15
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,61.2
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
113623,Meadow Way,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.93
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.53
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.55
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,41.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.53
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.82
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.23
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,32.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.5
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,31.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.93
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.3
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,11.0,N Current (RMS),A,3.7
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,22.39
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,20.24
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,21.4
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,57.8
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
113623,Meadow Way,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.19
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.74
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.91
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,41.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,12.04
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.94
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.2
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,32.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,42.6
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.91
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,11.0,N Current (RMS),A,4.0
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,25.48
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,20.43
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,23.72
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,61.8
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
113623,Meadow Way,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.91
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.19
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.8
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,41.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.41
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.32
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.12
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,32.0,N Current (RMS),A,29.9
