Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,48.2
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,35.3
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,46.1
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,31.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,21.0,N Current (RMS),A,5.0
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,25.32
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,21.37
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,23.89
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,60.0
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
113623,Meadow Way,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.66
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.62
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.81
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,41.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.57
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.75
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.05
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,32.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,42.2
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,31.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,21.0,N Current (RMS),A,5.3
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,11.0,N Current (RMS),A,4.9
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,21.86
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,22.3
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,23.82
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,58.2
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
113623,Meadow Way,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.38
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.53
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.26
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,41.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.89
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.0
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.45
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,32.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,46.8
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.09
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,31.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,21.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,11.0,N Current (RMS),A,5.2
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,23.66
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,20.3
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,22.94
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,57.9
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
113623,Meadow Way,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.92
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.83
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.66
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.23
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,41.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.89
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.13
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.81
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,32.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,37.9
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,21.48
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,19.71
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,23.44
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,57.9
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
113623,Meadow Way,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.51
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.56
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.27
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,41.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.18
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.03
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.54
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,32.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,37.1
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,34.6
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.94
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,22.73
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,21.11
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,26.05
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,60.3
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
113623,Meadow Way,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.62
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.63
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.84
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.62
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.86
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.04
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,32.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,46.0
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.9
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,42.3
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.23
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.08
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113623,Meadow Way,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,23.27
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,21.56
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,23.85
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,60.1
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
113623,Meadow Way,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.9
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.13
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,41.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.32
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.71
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.62
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,32.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,40.6
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.86
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,21.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,22.71
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,23.2
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,20.98
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,63.4
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
113623,Meadow Way,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.16
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.23
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,41.0,N Current (RMS),A,30.9
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.57
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.6
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.01
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,32.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,42.3
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,38.8
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,31.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.86
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113623,Meadow Way,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,24.34
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,22.98
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,23.41
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,61.5
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
113623,Meadow Way,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.81
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.13
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.45
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,41.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.62
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.15
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.82
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,32.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,45.9
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,38.6
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.85
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.36
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,11.0,N Current (RMS),A,37.1
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,30.64
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,23.74
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,22.78
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,70.3
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
113623,Meadow Way,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.11
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.97
