Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.06
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,41.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.12
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.56
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.32
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.68
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,32.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,37.5
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,35.5
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,41.8
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,31.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.55
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,11.0,N Current (RMS),A,5.1
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,21.38
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,24.5
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,24.61
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,63.8
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
113623,Meadow Way,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.57
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.33
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.07
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.69
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.18
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.45
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,32.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,42.0
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,34.9
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,31.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.54
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,11.0,N Current (RMS),A,5.2
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,22.86
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,23.75
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,27.27
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,64.2
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
113623,Meadow Way,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.93
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.59
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.07
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,41.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.25
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.26
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.54
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,32.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,55.8
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,35.3
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.6
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,26.29
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,20.8
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,28.94
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,62.6
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
113623,Meadow Way,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.58
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.74
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.12
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,41.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.66
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.45
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.28
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,32.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,42.2
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,36.0
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,31.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,22.5
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,21.27
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,26.5
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,62.1
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
113623,Meadow Way,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.58
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.38
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.1
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.01
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.12
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.51
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,32.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,38.9
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,51.7
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,31.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.33
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.12
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.39
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,27.76
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,24.96
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,30.41
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,63.6
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
113623,Meadow Way,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.26
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.24
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.76
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,41.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.46
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.08
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.04
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,32.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,45.5
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.5
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,50.0
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.56
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.25
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,31.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,21.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,23.9
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,27.69
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,26.54
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,69.8
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
113623,Meadow Way,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.88
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.6
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.65
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,41.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,9.16
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.93
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.91
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,32.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,39.7
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.76
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,11.0,N Current (RMS),A,4.6
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,23.91
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,28.18
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,29.21
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,67.2
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
113623,Meadow Way,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.29
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.98
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.62
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,41.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.01
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.95
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.35
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,32.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,43.9
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.41
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,31.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.87
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,11.0,N Current (RMS),A,5.1
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,31.6
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,23.87
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,24.57
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,30.4
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,64.3
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
113623,Meadow Way,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.27
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.08
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.82
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.6
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.89
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.4
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,32.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.4
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.41
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.06
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,11.0,N Current (RMS),A,5.2
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,31.7
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
