Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,25.17
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,23.28
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,31.38
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,66.3
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
113623,Meadow Way,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.71
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.58
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.49
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,41.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.23
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.98
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.68
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,32.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,48.4
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,42.2
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,49.1
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.82
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,31.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,31.8
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,26.79
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,24.08
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,29.9
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,66.5
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
113623,Meadow Way,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.81
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.46
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.63
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,41.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.65
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.52
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.11
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,32.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,39.0
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,40.3
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.64
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,31.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.58
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,31.8
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,25.01
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,24.73
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,32.16
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,71.7
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
113623,Meadow Way,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.35
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.66
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.15
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.63
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.47
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,32.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,40.1
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,52.5
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.52
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,31.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.96
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.18
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,21.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,31.9
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,25.84
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,22.41
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,29.89
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,67.1
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
113623,Meadow Way,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.05
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.24
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.96
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.15
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.44
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.22
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,32.0,N Current (RMS),A,34.9
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,44.2
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,49.7
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.84
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.16
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,21.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.03
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,32.0
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,25.38
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,31.02
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,31.87
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,77.0
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
113623,Meadow Way,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.4
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.39
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.46
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,41.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.09
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.04
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.22
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,32.0,N Current (RMS),A,38.8
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,68.0
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.66
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,31.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.72
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.48
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.49
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,32.1
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,31.77
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,27.87
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,29.89
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,75.3
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
113623,Meadow Way,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.78
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.9
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.34
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.46
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.25
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,25.14
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,32.0,N Current (RMS),A,63.8
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,57.0
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,39.7
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,104.1
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,31.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.01
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.03
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,21.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.88
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,11.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,32.2
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,31.13
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,22.8
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,51.4
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,109.6
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
113623,Meadow Way,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,210.7
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.74
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.2
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.4
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.92
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.01
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,25.58
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,32.0,N Current (RMS),A,64.6
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,38.5
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,105.4
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.98
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.95
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,15.54
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,21.0,N Current (RMS),A,55.0
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.85
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,11.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,32.3
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,32.97
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,22.68
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,59.89
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,133.9
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
113623,Meadow Way,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,243.0
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.31
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.24
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.27
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.78
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.48
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.56
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,23.72
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,32.0,N Current (RMS),A,59.2
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,49.0
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,40.9
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,98.3
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.56
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.37
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,21.0,N Current (RMS),A,50.1
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.0
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,11.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,32.4
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,26.77
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,23.31
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,54.58
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,131.5
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
113623,Meadow Way,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,225.8
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.81
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.27
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,41.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.49
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,7.71
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.87
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.97
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,32.0,N Current (RMS),A,53.7
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,35.5
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,78.3
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.31
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.74
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,21.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
