Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,21.44
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,19.76
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,39.28
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,94.0
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
113623,Meadow Way,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,162.1
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.88
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.49
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,41.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.42
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.95
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.6
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.24
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,32.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,50.7
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.9
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.15
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,21.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,26.12
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,18.55
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,38.45
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,81.8
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
113623,Meadow Way,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.75
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.67
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,41.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.79
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.63
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.05
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,32.0,N Current (RMS),A,49.5
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,35.2
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.5
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.9
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.59
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.92
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.67
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.62
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,11.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,24.79
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,19.0
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,37.35
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,82.3
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
113623,Meadow Way,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,154.7
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.69
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.97
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.04
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,41.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,12.52
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.59
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.44
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,32.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,60.3
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.23
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,31.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.65
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,21.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,27.65
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,19.65
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,34.32
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,74.7
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
113623,Meadow Way,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.4
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.42
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,41.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.24
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.77
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.68
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,32.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,63.6
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,61.2
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.74
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,31.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.57
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,21.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,32.38
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,21.33
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,33.36
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,72.2
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
113623,Meadow Way,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.44
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.43
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.15
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,41.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.1
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.4
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.27
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,32.0,N Current (RMS),A,34.9
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,51.3
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,43.9
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,63.4
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.5
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,31.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.81
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,21.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.34
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,11.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,29.07
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,21.92
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,37.62
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,83.8
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
113623,Meadow Way,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,156.2
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.17
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.49
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.49
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,41.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.02
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.64
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.49
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,32.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,59.0
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,72.6
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.8
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,31.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.93
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.04
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,27.88
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,22.26
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,36.58
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,78.8
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
113623,Meadow Way,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.46
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.7
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.03
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,41.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.75
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.15
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.27
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,32.0,N Current (RMS),A,43.5
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,70.0
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,47.2
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,83.1
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.98
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,31.92
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,23.21
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,38.54
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,81.6
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
113623,Meadow Way,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,159.3
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.61
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.36
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.46
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.02
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.33
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,26.12
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,32.0,N Current (RMS),A,56.5
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,82.9
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,59.9
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,108.9
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.73
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,31.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.7
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,21.0,N Current (RMS),A,41.3
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,34.46
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,27.2
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,50.1
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,101.9
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,142.6
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
113623,Meadow Way,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,206.2
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.31
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.91
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.42
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.53
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.7
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.76
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.03
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,32.0,N Current (RMS),A,43.0
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,85.8
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,62.2
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,78.2
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.88
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.08
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,31.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.04
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
