Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,35.74
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,29.32
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,36.58
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,80.3
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
113623,Meadow Way,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.99
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.82
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.85
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.06
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.88
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.91
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,32.0,N Current (RMS),A,45.6
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,102.7
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,77.6
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,73.4
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.0
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.83
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,42.63
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,33.87
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,38.25
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,85.6
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
113623,Meadow Way,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.15
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.02
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.33
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.79
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.35
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.89
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,32.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,85.2
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,83.7
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,77.1
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.67
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,31.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.91
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,39.02
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,38.56
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,37.43
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,84.9
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,159.9
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,159.2
113623,Meadow Way,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.11
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.5
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.58
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,41.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.97
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.22
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,21.43
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,32.0,N Current (RMS),A,40.9
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,93.5
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,86.9
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,87.2
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.73
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,31.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,21.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.64
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,41.97
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,38.4
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,41.05
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,87.0
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,171.1
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,157.6
113623,Meadow Way,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,167.5
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.9
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.71
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.5
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,41.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.67
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.08
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,19.13
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,32.0,N Current (RMS),A,42.4
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,88.4
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,70.0
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,78.0
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.2
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.9
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,21.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,39.28
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,33.16
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,39.11
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,87.4
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,160.7
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
113623,Meadow Way,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,159.9
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.79
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.24
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.33
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,25.7
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.43
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,20.83
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,32.0,N Current (RMS),A,48.0
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,105.3
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,87.2
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,85.2
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.79
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.75
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,21.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,42.2
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,37.92
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,43.04
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,91.1
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,173.2
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,156.1
113623,Meadow Way,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,175.8
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.79
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.2
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.15
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.85
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.01
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.71
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,32.0,N Current (RMS),A,46.8
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,98.0
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,74.2
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,80.7
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.16
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.01
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,21.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,43.76
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,36.69
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,43.54
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,94.2
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,179.7
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,152.7
113623,Meadow Way,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,178.4
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.43
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.48
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.8
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.12
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.33
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,21.67
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,32.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,103.2
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,79.9
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,88.8
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.58
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.31
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.28
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,48.03
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,38.27
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,44.77
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,97.1
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,198.1
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.7
113623,Meadow Way,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,184.3
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,17.66
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.78
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.33
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,41.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,78.5
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,60.5
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.82
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,19.4
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,22.73
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,32.0,N Current (RMS),A,51.2
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,110.5
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,80.3
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,93.2
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.85
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.97
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,55.14
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,43.04
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,45.16
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,111.4
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,229.7
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,177.2
113623,Meadow Way,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,186.2
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.07
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,22.66
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.23
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.93
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,41.0,N Current (RMS),A,41.6
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,92.4
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,69.5
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.88
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.98
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,22.42
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,32.0,N Current (RMS),A,56.2
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,121.8
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,81.7
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,91.2
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
