Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.13
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.38
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.27
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,21.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,11.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,63.54
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,41.89
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,53.3
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,120.4
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,258.3
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
113623,Meadow Way,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,217.7
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,22.92
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.18
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,20.44
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,41.0,N Current (RMS),A,44.9
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,93.6
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,83.6
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.03
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,22.04
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,23.3
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,32.0,N Current (RMS),A,50.4
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,118.3
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,90.5
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,95.4
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.07
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.94
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.73
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.31
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,11.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,64.5
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,40.55
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,60.47
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,119.7
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,262.2
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
113623,Meadow Way,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,246.2
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,19.76
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,19.16
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,16.91
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,41.0,N Current (RMS),A,47.8
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,83.4
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,79.5
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,70.3
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,25.39
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.44
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,19.37
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,32.0,N Current (RMS),A,48.9
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,103.9
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,76.1
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,79.7
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.25
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.51
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.1
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.46
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.52
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.65
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.05
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,57.51
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,45.51
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,51.08
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,108.8
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,234.7
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,188.0
113623,Meadow Way,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,208.7
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.66
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,24.45
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.9
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,41.0,N Current (RMS),A,57.1
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,99.1
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,66.4
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,31.17
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.09
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,24.6
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,32.0,N Current (RMS),A,56.6
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,127.6
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,95.1
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,100.8
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.34
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.11
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.5
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.52
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.64
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,11.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,52.79
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,56.04
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,58.77
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,99.0
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,216.5
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,229.3
113623,Meadow Way,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,239.7
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.52
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,25.73
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.25
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,41.0,N Current (RMS),A,67.8
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,105.0
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.47
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.67
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,22.62
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,32.0,N Current (RMS),A,55.2
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,120.4
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,73.2
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,92.7
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.91
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.66
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.59
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.57
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.33
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,11.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,49.05
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,50.88
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,50.27
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,100.2
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,201.2
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,209.3
113623,Meadow Way,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,206.9
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.75
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,23.8
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.66
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,41.0,N Current (RMS),A,53.3
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,96.4
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,64.6
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.89
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.79
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.08
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,32.0,N Current (RMS),A,55.4
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,114.3
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,90.2
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,74.7
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.03
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.56
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.74
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.17
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.2
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,11.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113623,Meadow Way,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,48.96
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,53.54
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,53.67
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,103.4
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,201.1
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,219.2
113623,Meadow Way,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,220.9
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.98
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,24.84
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.19
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,41.0,N Current (RMS),A,58.2
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,100.6
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,30.6
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.65
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.85
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,32.0,N Current (RMS),A,64.8
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,126.9
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,89.9
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,81.9
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.06
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.59
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.17
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,56.41
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,53.62
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,45.69
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,113.8
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,232.1
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,219.9
113623,Meadow Way,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,188.0
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.96
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,23.6
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.22
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,41.0,N Current (RMS),A,51.7
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,66.5
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,95.7
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,58.9
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.55
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.23
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,19.01
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,32.0,N Current (RMS),A,52.9
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,108.8
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,75.3
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,78.5
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.61
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.81
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.01
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.34
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,55.46
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,51.07
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,48.84
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,99.2
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,226.8
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,208.8
113623,Meadow Way,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,200.6
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.14
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,23.72
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,16.42
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,41.0,N Current (RMS),A,54.8
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,98.0
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,67.6
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,25.63
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,23.26
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,20.14
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,32.0,N Current (RMS),A,47.8
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,105.6
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,96.9
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,83.2
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.01
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.09
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.47
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.33
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.09
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,21.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.86
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.31
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,11.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113623,Meadow Way,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,50.8
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,54.72
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,56.43
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,100.7
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,208.6
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,225.4
113623,Meadow Way,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,231.0
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.56
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,32.53
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.53
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,41.0,N Current (RMS),A,88.1
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,131.4
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,64.1
