Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.45
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.66
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.3
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,32.0,N Current (RMS),A,46.7
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,100.3
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,73.7
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,79.8
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.97
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.3
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.36
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.74
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,11.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,49.89
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,60.72
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,50.32
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,108.2
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,205.0
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,247.4
113623,Meadow Way,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,206.8
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.15
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,21.55
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,19.24
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,41.0,N Current (RMS),A,50.6
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,88.4
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,78.9
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,21.96
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.01
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.23
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,32.0,N Current (RMS),A,48.3
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,90.6
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,99.2
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.7
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.28
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.08
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.76
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.14
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.58
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.28
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,11.0,N Current (RMS),A,36.9
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.9
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113623,Meadow Way,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,45.69
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,56.87
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,58.55
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,108.6
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,188.6
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,233.0
113623,Meadow Way,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,240.3
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.12
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.87
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,17.13
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,41.0,N Current (RMS),A,48.2
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,85.2
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,70.4
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.17
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,22.04
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.05
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,32.0,N Current (RMS),A,47.3
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,80.6
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,91.6
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,71.2
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.15
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.02
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.02
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.59
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.52
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,21.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.94
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.85
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.9
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,11.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113623,Meadow Way,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,45.4
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,56.36
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,60.0
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,114.7
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,187.7
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,231.5
113623,Meadow Way,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,247.7
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.43
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,20.02
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.17
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,41.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,81.3
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,62.7
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.47
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,26.72
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.62
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,32.0,N Current (RMS),A,51.9
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,92.3
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,109.8
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,76.5
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.7
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.56
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.84
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.39
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,11.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,46.08
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,60.54
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,49.75
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,111.2
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,189.5
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,247.2
113623,Meadow Way,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,203.3
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.62
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,19.34
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.72
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,41.0,N Current (RMS),A,41.6
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,78.5
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.65
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,27.12
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,22.74
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,32.0,N Current (RMS),A,48.8
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,85.5
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,111.6
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,93.4
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.72
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.14
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.21
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.36
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.44
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,21.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.24
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.52
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,11.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,48.59
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,55.41
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,52.91
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,97.0
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,200.3
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,226.5
113623,Meadow Way,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,216.8
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.34
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,21.84
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.48
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,41.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,88.9
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.19
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,26.52
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.57
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,32.0,N Current (RMS),A,53.9
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,96.9
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,108.8
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,76.4
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.11
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.8
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.92
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,31.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.1
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.93
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.39
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,21.0,N Current (RMS),A,37.2
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.04
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,11.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,60.61
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,60.76
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,44.3
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,125.4
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,249.4
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,247.8
113623,Meadow Way,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,182.4
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.71
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.83
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.36
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,41.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,74.6
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,84.7
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,25.65
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,24.62
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.67
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,32.0,N Current (RMS),A,55.4
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,106.3
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,101.3
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,72.9
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.27
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.47
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.3
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,12.26
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.02
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.67
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,21.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.99
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,11.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,65.88
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,60.03
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,42.91
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,136.9
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,269.4
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,245.1
113623,Meadow Way,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,176.2
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.17
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.32
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.56
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.95
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,41.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,71.8
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,84.1
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,26.74
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,28.58
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.37
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,32.0,N Current (RMS),A,62.8
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,110.6
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,118.0
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,79.5
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.78
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.08
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.12
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.02
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,21.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.74
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,60.14
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,62.71
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,42.81
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,138.8
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,248.0
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,257.3
113623,Meadow Way,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,176.1
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.84
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.5
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.6
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,41.0,N Current (RMS),A,48.5
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,83.4
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.28
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,22.92
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.84
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,32.0,N Current (RMS),A,57.5
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,100.4
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,96.1
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,74.3
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.55
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.35
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.2
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.57
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.89
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,11.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,48.84
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,55.87
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,45.43
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,110.9
