Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,202.0
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,229.9
113623,Meadow Way,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,186.9
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.17
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,19.8
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.68
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,41.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,80.9
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.69
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.96
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.16
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,32.0,N Current (RMS),A,61.7
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,121.7
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,83.3
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,79.3
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.04
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.23
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.7
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.86
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.69
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,11.02
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,11.0,N Current (RMS),A,47.3
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,62.78
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,50.45
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,53.6
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,110.6
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,258.5
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,207.3
113623,Meadow Way,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,219.1
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.93
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.27
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,19.04
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.33
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,41.0,N Current (RMS),A,42.8
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,77.8
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,31.18
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.89
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.29
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,32.0,N Current (RMS),A,75.1
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,128.4
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,74.8
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,67.8
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.15
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.81
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.4
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.37
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.8
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,15.92
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,11.0,N Current (RMS),A,62.4
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,65.2
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,70.9
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,46.36
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,49.78
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,139.5
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,290.5
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,191.1
113623,Meadow Way,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,204.3
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.26
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.69
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,19.8
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,19.94
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,41.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,81.0
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,83.7
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.02
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,20.68
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.98
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,32.0,N Current (RMS),A,58.9
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,99.0
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,86.1
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,58.6
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.83
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.73
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,31.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.3
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.1
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.33
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.21
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.24
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,11.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,51.92
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,51.56
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,54.73
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,94.0
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,214.1
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,212.6
113623,Meadow Way,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,224.4
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.31
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.08
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.7
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,41.0,N Current (RMS),A,37.7
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.9
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,82.0
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,69.0
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.11
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.47
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.89
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.39
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,32.0,N Current (RMS),A,71.3
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,113.1
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,106.8
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,60.4
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.25
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.08
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.15
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.94
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.33
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,21.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.47
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,62.43
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,53.54
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,49.3
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,112.3
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,256.1
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,220.4
113623,Meadow Way,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,202.6
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.37
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,19.29
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,16.69
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,41.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,78.8
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,68.5
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.07
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,25.6
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.33
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,32.0,N Current (RMS),A,59.2
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,83.2
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,105.3
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,59.8
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.64
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.93
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.92
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.57
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.74
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,11.0,N Current (RMS),A,36.2
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,54.58
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,51.68
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,48.41
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,100.1
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,224.4
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,211.9
113623,Meadow Way,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,198.4
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.06
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.25
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.44
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.32
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,41.0,N Current (RMS),A,42.1
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,79.6
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,63.2
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.5
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,26.07
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.23
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,32.0,N Current (RMS),A,59.5
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,94.0
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,108.5
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,64.1
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.35
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.52
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.43
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,31.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.32
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.46
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.61
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,11.0,N Current (RMS),A,41.5
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,49.37
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,53.53
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,55.05
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,95.7
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,204.3
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,220.9
113623,Meadow Way,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,225.4
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.0
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.91
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,21.29
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.96
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,41.0,N Current (RMS),A,44.6
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,67.9
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,86.8
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,65.6
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.64
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,24.91
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.84
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,32.0,N Current (RMS),A,57.9
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,102.7
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,102.5
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,66.1
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.78
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.11
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,31.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.91
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.55
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,55.79
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,53.88
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,49.44
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,100.5
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,229.5
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,220.7
113623,Meadow Way,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,202.5
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.19
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.53
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,18.05
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.81
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,41.0,N Current (RMS),A,39.3
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,73.7
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,61.3
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.34
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,25.4
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.72
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,32.0,N Current (RMS),A,55.7
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,92.1
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,104.8
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,61.4
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.39
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.32
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.54
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.21
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.85
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.62
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,11.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,47.62
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,52.2
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,47.67
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,94.1
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,196.1
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,213.9
113623,Meadow Way,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,195.8
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.85
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.06
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,17.73
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.38
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,41.0,N Current (RMS),A,40.4
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,72.7
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.76
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.5
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.08
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,32.0,N Current (RMS),A,63.1
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,103.7
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,70.2
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,63.4
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.23
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.38
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.16
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.01
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.03
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
