Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,55.48
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,41.49
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,44.87
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,111.5
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,229.6
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,172.7
113623,Meadow Way,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,185.5
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.39
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.62
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,18.61
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.15
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,41.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,76.7
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,63.5
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.32
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.38
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.77
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,32.0,N Current (RMS),A,48.4
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,72.6
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,69.6
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,45.9
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.17
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.28
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.76
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.76
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.9
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.7
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.46
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.85
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,11.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113623,Meadow Way,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,49.58
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,45.5
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,47.68
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,94.0
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,205.3
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,189.4
113623,Meadow Way,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,196.6
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.36
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.5
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.18
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,16.6
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,41.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,73.4
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,82.5
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,68.6
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.93
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.88
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.2
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,32.0,N Current (RMS),A,49.9
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,86.6
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,67.1
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.76
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.76
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.56
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.69
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.13
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,21.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.78
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.32
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,11.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,55.66
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,47.28
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,43.02
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,108.4
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,228.6
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,194.8
113623,Meadow Way,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,177.8
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.05
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,21.58
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.75
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,41.0,N Current (RMS),A,43.9
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,63.7
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,88.3
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,65.6
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.52
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,17.48
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.24
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,32.0,N Current (RMS),A,54.5
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,101.1
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,73.6
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,63.3
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.09
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.3
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.18
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.57
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,21.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.84
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.84
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,11.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,56.68
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,46.35
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,47.71
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,102.9
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,232.8
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,191.4
113623,Meadow Way,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,196.4
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,17.23
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.58
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.76
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,41.0,N Current (RMS),A,43.5
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,71.8
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,92.4
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.09
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,20.45
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.13
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,32.0,N Current (RMS),A,59.5
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,94.2
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,85.6
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,55.0
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.23
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.43
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.04
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,31.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.73
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.61
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.15
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.8
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,53.42
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,50.47
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,48.33
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,98.4
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,221.1
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,207.5
113623,Meadow Way,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,198.8
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.36
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,18.88
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,20.49
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.77
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,41.0,N Current (RMS),A,41.5
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,78.5
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,83.6
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.15
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.41
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.71
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,32.0,N Current (RMS),A,48.7
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,87.6
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,72.9
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,58.0
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.15
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.46
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.28
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.11
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,6.01
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,11.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,30.6
113623,Meadow Way,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,52.57
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,49.13
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,42.72
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,104.9
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,215.7
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,202.1
113623,Meadow Way,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.14
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,20.07
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.7
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.64
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,41.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,83.4
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,21.63
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.91
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.73
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,32.0,N Current (RMS),A,51.4
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,89.2
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,79.1
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,58.3
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.85
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.96
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,53.59
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,39.32
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,44.36
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,110.0
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,220.8
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
113623,Meadow Way,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,182.8
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.43
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.43
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.1
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,41.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,72.6
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.56
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.79
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.98
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,32.0,N Current (RMS),A,53.7
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,81.3
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,66.6
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,47.2
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.95
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.12
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,31.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.16
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,47.71
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,32.59
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,39.98
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,104.5
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,196.4
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
113623,Meadow Way,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,165.1
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.13
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.03
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.46
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,41.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,61.4
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.68
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.16
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.07
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,32.0,N Current (RMS),A,63.3
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,93.5
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,64.3
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,43.4
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.72
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.43
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.33
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,51.32
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,29.78
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,35.66
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,123.5
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,210.9
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.9
113623,Meadow Way,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,149.8
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.92
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.8
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.77
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,41.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,66.5
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.28
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.07
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.79
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,32.0,N Current (RMS),A,50.2
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,76.5
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,63.3
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,46.3
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.04
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.0
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,21.0,N Current (RMS),A,17.6
