Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,43.59
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,30.48
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,34.32
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,108.1
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,180.7
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
113623,Meadow Way,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.34
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.78
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.0
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.34
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.08
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.13
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,32.0,N Current (RMS),A,49.3
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,72.4
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,76.4
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.18
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,31.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,21.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,37.34
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,35.35
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,34.16
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,91.4
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,154.9
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
113623,Meadow Way,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,141.9
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.76
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.95
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.32
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,41.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.97
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.03
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.14
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,32.0,N Current (RMS),A,47.3
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,75.8
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.87
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,31.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.81
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,37.37
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,33.9
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,35.13
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,90.5
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
113623,Meadow Way,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.78
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.41
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.45
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.7
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.95
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.31
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.33
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,32.0,N Current (RMS),A,44.6
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,67.1
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,68.2
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,43.9
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.09
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.09
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.45
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,34.67
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,35.55
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,36.87
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,87.6
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,144.7
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,148.7
113623,Meadow Way,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.57
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.19
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.07
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.32
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.94
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.83
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,32.0,N Current (RMS),A,58.2
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,87.9
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,78.3
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,41.7
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.03
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,31.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.02
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.21
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,11.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,42.2
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,34.9
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,34.56
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,96.4
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,173.7
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,145.5
113623,Meadow Way,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,142.8
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.58
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.39
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.6
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,41.0,N Current (RMS),A,48.0
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,84.5
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,21.19
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.39
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.68
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,32.0,N Current (RMS),A,54.1
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,87.9
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,80.5
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,48.9
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.16
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,39.74
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,42.18
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,34.83
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,96.4
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,164.6
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,175.1
113623,Meadow Way,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.59
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,18.87
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.45
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,41.0,N Current (RMS),A,41.2
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,78.0
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.46
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,19.19
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.92
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,32.0,N Current (RMS),A,53.6
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,93.6
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,79.6
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,54.3
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.34
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.04
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,41.77
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,41.1
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,36.76
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,91.9
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,170.3
113623,Meadow Way,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,151.6
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.44
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.19
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.95
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.4
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,63.8
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,18.35
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.39
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.93
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,32.0,N Current (RMS),A,38.0
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,77.1
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,80.3
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,69.4
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.06
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.64
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,41.13
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,38.69
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,42.14
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,87.0
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,169.6
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,160.2
113623,Meadow Way,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,172.6
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.37
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.46
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.6
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.33
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,41.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.8
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.75
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.99
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,32.0,N Current (RMS),A,43.6
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,82.6
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,73.9
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,62.2
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.5
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.58
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,21.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,42.13
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,34.85
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,36.27
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,91.5
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,174.1
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,145.4
113623,Meadow Way,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,149.7
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.96
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.9
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,18.67
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.84
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,41.0,N Current (RMS),A,47.7
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,76.3
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.69
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.49
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.18
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,93.0
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,68.8
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.5
