Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,40.96
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,38.18
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,32.77
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,97.2
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
113623,Meadow Way,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.74
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.08
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.56
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,41.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,18.65
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.84
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.64
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,32.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,77.2
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,70.2
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,72.3
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.46
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,21.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.45
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,37.37
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,33.18
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,41.15
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,87.2
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
113623,Meadow Way,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,168.5
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.97
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.5
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.32
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.33
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,41.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,55.1
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.43
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.27
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.06
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,32.0,N Current (RMS),A,39.1
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,80.4
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,79.8
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,74.1
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.29
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,31.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.72
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.0
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,11.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,43.83
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,39.51
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,40.66
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,91.8
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,164.4
113623,Meadow Way,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,166.5
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.49
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.83
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.96
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.87
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,41.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,66.3
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,66.0
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.81
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,19.34
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.85
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,32.0,N Current (RMS),A,45.2
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,82.1
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,80.4
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,62.7
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.25
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.75
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,42.18
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,44.62
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,39.69
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,91.2
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,174.2
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,184.2
113623,Meadow Way,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.47
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.05
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.83
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.01
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.59
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.22
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,32.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,71.2
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,55.3
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.98
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.11
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.0
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,39.35
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,34.11
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,38.36
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,88.5
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,163.0
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
113623,Meadow Way,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,158.7
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,16.18
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,16.09
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,41.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,57.4
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,69.0
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,17.83
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.03
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.96
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,32.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,74.6
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,75.6
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,70.0
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.62
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.61
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.77
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.13
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,43.06
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,39.14
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,44.86
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,88.4
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,177.6
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
113623,Meadow Way,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,185.1
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.91
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.02
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.4
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,19.02
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,41.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,79.1
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.13
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.56
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.19
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,32.0,N Current (RMS),A,51.2
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,95.7
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,69.0
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,59.0
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.46
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.9
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.0
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.28
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,47.33
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,37.46
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,45.58
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,93.4
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,195.3
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,155.8
113623,Meadow Way,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,187.5
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.09
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.38
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.69
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.7
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.53
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.17
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,32.0,N Current (RMS),A,43.9
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,82.8
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,73.9
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,63.0
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.47
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,21.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,42.16
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,37.5
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,36.89
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,92.6
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,174.2
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,156.1
113623,Meadow Way,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.69
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.61
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.69
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,21.34
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.71
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.63
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,32.0,N Current (RMS),A,46.7
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,89.3
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,74.4
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,65.0
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.52
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.22
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.16
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,11.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,47.21
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,36.57
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,37.68
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,101.9
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,194.9
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,153.3
113623,Meadow Way,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.78
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.29
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.73
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,41.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
