Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.75
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.62
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.84
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,32.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,93.9
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,77.4
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,61.9
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.17
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.05
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.25
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.65
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.92
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.28
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.29
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,47.58
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,44.02
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,35.28
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,104.7
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,196.2
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,182.4
113623,Meadow Way,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.81
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.28
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.34
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,41.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,67.2
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.29
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,20.33
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.11
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,32.0,N Current (RMS),A,52.9
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,96.7
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,84.7
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,58.5
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.57
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.87
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.9
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.05
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,11.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,50.48
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,45.14
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,34.81
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,113.7
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,208.1
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,187.1
113623,Meadow Way,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.66
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.05
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.57
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,41.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,27.65
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.69
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.37
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,32.0,N Current (RMS),A,64.4
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,113.2
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,81.1
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.39
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.54
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.07
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,11.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,53.22
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,46.18
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,36.8
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,110.8
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,217.5
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,189.6
113623,Meadow Way,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.31
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.32
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.3
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.86
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.69
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.59
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,32.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,86.4
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,57.4
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,73.3
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.47
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.01
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.67
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,31.0,N Current (RMS),A,45.3
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,56.6
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.13
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,48.18
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,43.22
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,39.11
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,99.5
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,199.2
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,179.3
113623,Meadow Way,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,162.4
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.99
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.35
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.28
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,41.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,22.17
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.01
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.13
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,32.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,91.9
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,58.9
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,78.3
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.35
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.72
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.8
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.87
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,21.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,51.45
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,40.21
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,42.77
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,98.6
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,211.6
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,166.7
113623,Meadow Way,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.6
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.77
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.62
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.74
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,41.0,N Current (RMS),A,57.4
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,86.7
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,21.93
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.48
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,20.16
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,32.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,91.2
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,56.7
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,81.8
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.71
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.27
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.49
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,31.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.68
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,21.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.77
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,11.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,52.27
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,46.87
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,48.14
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,102.9
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,215.5
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,193.8
113623,Meadow Way,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,196.8
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.06
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.74
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,19.29
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,41.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,79.4
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.9
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.23
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,20.0
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,32.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,90.9
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,75.4
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,81.9
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.95
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.53
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.81
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,31.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.23
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.78
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,21.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.52
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,47.52
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,41.31
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,60.4
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,109.3
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,195.6
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,171.2
113623,Meadow Way,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,246.8
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.41
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.56
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.13
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.72
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,41.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.48
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.97
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.74
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,32.0,N Current (RMS),A,46.1
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,92.1
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,90.7
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,60.5
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.08
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.94
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.99
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.07
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.5
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,21.0,N Current (RMS),A,47.4
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.56
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.55
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,11.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,59.74
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,45.38
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,44.5
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,109.3
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,243.9
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,186.7
113623,Meadow Way,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,182.9
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.83
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,19.39
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.31
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,41.0,N Current (RMS),A,49.6
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,79.4
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.19
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.05
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.94
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,32.0,N Current (RMS),A,43.3
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,99.5
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,74.2
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,65.9
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.32
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.71
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.37
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.82
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,21.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,53.36
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,47.34
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,41.04
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,104.3
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,218.6
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,194.0
113623,Meadow Way,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,169.3
