Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.12
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.47
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.67
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.95
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,41.0,N Current (RMS),A,38.0
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,66.1
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.25
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.52
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.08
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,32.0,N Current (RMS),A,57.5
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,107.3
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,60.4
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,57.9
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.08
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.31
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.57
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.31
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.41
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,53.94
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,39.5
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,45.26
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,97.0
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,220.4
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,163.2
113623,Meadow Way,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,185.7
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.46
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.26
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.72
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,18.28
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.87
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.49
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,32.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,76.6
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,67.1
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,64.7
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.24
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.72
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.83
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.81
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.96
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,21.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.56
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,43.36
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,34.78
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,41.18
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,89.7
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,180.0
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,145.7
113623,Meadow Way,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,170.9
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.25
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.15
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.1
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,41.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.88
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.81
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.35
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,32.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,78.8
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,65.9
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,67.6
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.24
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.06
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,47.47
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,37.05
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,39.36
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,94.4
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,196.2
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
113623,Meadow Way,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,162.6
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,17.52
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.53
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.73
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,41.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,73.0
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.81
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.75
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,32.0,N Current (RMS),A,41.1
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,86.9
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,58.2
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.25
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.23
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.89
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,23.1
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.55
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.17
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.58
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,49.3
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,34.9
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,39.15
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,97.6
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,203.5
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,145.6
113623,Meadow Way,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,162.2
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.75
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.39
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.35
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,41.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,18.99
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.27
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.89
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,32.0,N Current (RMS),A,38.4
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,79.2
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,59.5
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,69.7
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.86
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.6
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.23
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,40.23
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,35.05
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,41.29
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,85.4
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,166.7
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
113623,Meadow Way,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,170.1
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.05
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.44
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.84
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,41.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.93
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.54
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.0
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,32.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,87.3
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,64.7
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,70.5
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.25
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.36
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.68
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,21.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.33
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,43.75
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,37.95
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,37.21
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,87.4
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,181.7
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,157.9
113623,Meadow Way,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.65
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.62
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.82
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,41.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.72
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,15.94
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.82
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,32.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,70.6
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,66.5
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,61.9
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.42
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.85
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,36.75
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,36.85
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,36.82
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,81.1
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
113623,Meadow Way,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.77
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.96
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.3
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.44
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,16.65
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.9
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.46
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,32.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,71.3
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,62.8
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.52
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,31.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,21.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,38.7
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,32.69
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,35.38
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,82.9
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,162.3
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
113623,Meadow Way,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,147.2
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.07
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.03
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.22
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.38
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,41.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,63.6
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.24
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,16.06
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.53
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,32.0,N Current (RMS),A,38.0
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,84.1
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,67.6
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,64.4
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.71
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.04
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,21.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
