Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,42.31
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,36.54
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,37.66
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,85.8
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,175.9
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
113623,Meadow Way,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.61
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.62
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.1
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,41.0,N Current (RMS),A,40.2
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.47
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.77
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.46
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,32.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,77.7
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,54.3
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,48.9
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.86
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.62
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.1
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,38.46
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,36.27
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,30.72
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,91.0
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
113623,Meadow Way,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.38
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.82
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.53
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.91
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.31
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.68
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,32.0,N Current (RMS),A,41.5
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,71.8
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.4
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.71
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,31.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,35.92
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,31.82
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,33.6
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,81.1
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,148.8
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,132.2
113623,Meadow Way,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,139.1
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.97
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.3
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,18.13
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,41.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,75.6
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,15.45
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.79
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.4
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,32.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,64.3
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.33
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.91
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.4
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,21.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,36.29
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,35.3
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,38.01
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,83.7
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,146.2
113623,Meadow Way,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.79
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.5
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.2
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.75
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.64
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.86
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,32.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,86.1
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,58.5
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,58.2
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.01
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,41.21
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,35.09
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,36.35
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,88.9
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
113623,Meadow Way,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.03
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.88
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.79
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.48
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.72
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.49
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,32.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,62.8
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,74.2
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,57.4
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.59
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,13.23
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.2
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,21.0,N Current (RMS),A,51.1
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,55.7
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,44.32
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,38.14
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,36.48
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,90.8
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,183.3
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
113623,Meadow Way,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.93
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.96
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.9
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,66.9
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.9
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.38
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.02
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,32.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,59.0
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,56.5
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,67.1
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.61
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.08
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.29
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,34.32
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,31.95
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,43.77
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,88.7
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
113623,Meadow Way,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,181.4
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.18
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.0
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,20.61
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,41.0,N Current (RMS),A,43.6
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,84.0
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.34
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.58
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.31
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,32.0,N Current (RMS),A,44.3
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,65.1
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,49.2
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,76.0
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.9
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,32.32
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,27.56
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,48.72
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,105.8
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
113623,Meadow Way,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,200.8
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.38
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.14
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.84
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,41.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.05
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,12.22
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.98
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,32.0,N Current (RMS),A,43.9
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,68.8
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,51.8
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.46
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,11.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,36.02
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,27.47
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,35.97
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,89.9
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,150.4
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
113623,Meadow Way,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,153.3
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.05
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.92
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.25
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.15
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.72
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.01
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,32.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,56.4
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,59.1
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,42.7
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
