Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,11.0,N Current (RMS),A,53.1
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,55.5
113623,Meadow Way,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,32.26
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,28.14
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,37.12
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,82.6
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
113623,Meadow Way,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,157.3
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.34
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.74
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.12
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,41.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.12
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,10.57
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.88
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,32.0,N Current (RMS),A,43.1
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,63.8
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,38.5
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,31.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.86
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,21.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,21.41
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,11.0,N Current (RMS),A,80.2
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,87.2
113623,Meadow Way,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,32.46
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,27.01
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,46.61
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,90.1
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
113623,Meadow Way,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,191.2
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.64
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.63
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.75
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.51
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.89
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.44
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,32.0,N Current (RMS),A,56.0
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,76.5
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,43.0
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,36.8
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.77
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.18
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.51
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,11.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,38.67
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,25.96
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,29.21
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,97.7
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
113623,Meadow Way,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.2
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.2
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.95
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.53
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,41.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.75
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.23
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.34
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,32.0,N Current (RMS),A,30.9
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,43.6
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,43.8
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,40.3
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.86
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.06
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.03
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,31.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.81
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.76
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,21.0,N Current (RMS),A,37.2
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,36.64
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,26.27
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,29.24
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,85.5
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,152.1
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
113623,Meadow Way,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.08
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.6
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.51
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,41.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.6
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.27
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.82
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,32.0,N Current (RMS),A,45.9
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,66.4
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,44.7
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,46.3
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.71
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.17
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,11.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,40.21
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,23.99
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,35.37
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,95.5
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,167.2
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
113623,Meadow Way,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,146.7
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.69
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.09
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.44
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,15.64
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.64
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.37
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,32.0,N Current (RMS),A,43.7
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,66.1
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,41.6
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.76
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.81
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.72
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,21.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.15
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,11.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.8
113623,Meadow Way,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113623,Meadow Way,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,33.28
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,27.76
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,31.94
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,74.5
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
113623,Meadow Way,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.83
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.57
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.35
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,41.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.96
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.46
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.24
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,32.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.42
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,31.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.76
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,21.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.81
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,27.44
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,23.54
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,30.89
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,71.7
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
113623,Meadow Way,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.97
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.13
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.64
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,41.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.87
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.79
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,6.97
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,32.0,N Current (RMS),A,42.1
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,55.9
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,39.2
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.58
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.84
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.85
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,32.12
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,26.46
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,25.12
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,77.0
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,135.8
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
113623,Meadow Way,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.74
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.9
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.14
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,50.2
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.56
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.32
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.08
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,32.0,N Current (RMS),A,41.1
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,62.0
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,42.8
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.31
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.47
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,21.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.53
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,11.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113623,Meadow Way,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,35.43
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,28.09
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,33.49
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,78.0
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
113623,Meadow Way,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,139.2
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.54
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.05
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.71
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,41.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.5
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.64
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.13
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,32.0,N Current (RMS),A,42.2
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,66.5
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,38.3
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.73
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.56
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
