Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.93
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.96
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,21.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.19
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,11.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,21.6
113623,Meadow Way,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,34.03
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,30.98
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,35.4
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,72.3
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
113623,Meadow Way,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.81
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.12
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.5
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,41.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,14.53
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.2
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.76
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,32.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,63.4
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,40.2
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,41.8
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,31.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.17
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.48
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.14
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.5
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,11.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,28.11
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,27.5
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,33.28
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,76.7
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,119.3
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
113623,Meadow Way,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.87
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.38
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.55
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,41.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.47
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.62
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.96
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,32.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,37.7
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.04
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.86
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.7
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.07
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,29.12
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,25.68
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,31.65
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,67.0
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,122.7
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
113623,Meadow Way,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.08
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.41
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.67
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.31
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,41.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.4
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.63
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.99
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,32.0,N Current (RMS),A,69.1
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,97.0
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,43.7
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,34.9
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.24
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.0
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,39.77
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,28.3
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,32.41
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,79.4
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,171.0
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
113623,Meadow Way,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.04
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.38
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.35
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,41.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.61
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.11
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.76
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,32.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,42.9
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.27
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.41
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.48
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.06
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,27.51
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,24.2
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,29.86
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,65.1
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
113623,Meadow Way,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,126.2
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.77
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.91
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.18
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,58.0
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.01
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.58
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,32.0,N Current (RMS),A,38.8
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.47
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.39
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,21.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,35.18
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,28.02
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,28.08
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,77.2
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
113623,Meadow Way,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.93
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.31
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.84
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.14
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.77
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.87
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,32.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,53.0
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.34
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,31.0,N Current (RMS),A,37.2
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.56
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,11.0,N Current (RMS),A,5.1
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,30.21
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,23.47
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,30.86
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,64.3
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,102.3
113623,Meadow Way,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.1
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.18
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.05
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,41.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.52
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.84
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.25
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,32.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,46.2
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,31.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,25.34
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,21.09
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,23.54
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,63.8
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
113623,Meadow Way,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.24
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.22
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.18
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,41.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.96
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.29
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.21
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,32.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,47.4
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,32.7
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.86
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.35
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,29.75
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,18.15
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,21.82
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,72.5
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
113623,Meadow Way,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.11
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.46
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.37
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,41.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,7.58
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.98
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.69
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,32.0,N Current (RMS),A,27.2
