Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,35.1
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.66
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.21
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.17
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,21.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,11.0,N Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113623,Meadow Way,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,31.9
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,17.61
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,22.17
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,83.2
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
113623,Meadow Way,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.29
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.41
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.5
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.56
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-3.34
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.01
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.09
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.75
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,32.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,40.1
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,32.5
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,31.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.21
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,26.67
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,17.79
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,20.79
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,66.2
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
113623,Meadow Way,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.85
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.83
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,41.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-3.1
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.21
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.44
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.02
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,32.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,43.8
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,40.4
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.96
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.98
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.34
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,21.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.49
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,27.55
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,20.72
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,29.41
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,66.6
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
113623,Meadow Way,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.22
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.61
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.72
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.95
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.59
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,32.0,N Current (RMS),A,40.4
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,64.8
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,31.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.78
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,21.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,23.31
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,19.43
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,33.23
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,70.3
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
113623,Meadow Way,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,137.6
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.43
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.21
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.95
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,41.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.93
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.78
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.6
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,32.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,43.9
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,33.7
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,56.2
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.3
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.64
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,21.0,N Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,11.0,N Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,22.1
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,20.15
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,24.54
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
113623,Meadow Way,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.51
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.39
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.09
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,41.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.72
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.53
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.74
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,32.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,49.4
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,24.52
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,21.69
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,27.79
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,59.8
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
113623,Meadow Way,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.25
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.96
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.52
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.83
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.25
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,32.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,48.8
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,47.3
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,31.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,23.59
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,18.53
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,21.91
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,59.6
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
113623,Meadow Way,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.79
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.0
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.32
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,41.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.71
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.65
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.03
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,32.0,N Current (RMS),A,36.9
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.1
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.28
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,31.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113623,Meadow Way,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,26.41
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,19.8
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,26.0
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,61.8
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
113623,Meadow Way,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.8
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.3
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.13
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,41.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.72
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.7
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.77
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,32.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,41.9
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.0
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,72.8
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,31.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.95
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,11.0,N Current (RMS),A,5.1
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,24.11
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,18.7
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,29.13
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,61.0
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
113623,Meadow Way,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.67
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.84
