Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.3
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.58
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.5
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.72
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,32.0,N Current (RMS),A,49.7
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,42.0
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,32.5
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,76.5
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.64
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.25
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,31.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,21.62
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,21.94
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,33.59
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,71.9
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
113623,Meadow Way,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.52
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.84
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.98
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,41.0,N Current (RMS),A,43.1
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.55
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.22
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.94
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,32.0,N Current (RMS),A,50.7
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,37.9
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,34.9
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,77.3
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,31.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.37
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
113623,Meadow Way,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,22.04
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,25.54
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,33.55
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,68.7
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
113623,Meadow Way,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.33
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.43
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.41
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,41.0,N Current (RMS),A,46.5
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.33
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.88
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.69
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,32.0,N Current (RMS),A,46.8
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,40.7
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,76.3
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.86
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,11.0,N Current (RMS),A,5.0
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,21.57
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,28.18
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,33.36
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,69.2
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
113623,Meadow Way,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.95
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.93
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,41.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,60.5
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.75
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.56
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.34
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,32.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,46.6
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,36.2
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,74.9
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.61
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,23.84
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,28.47
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,33.7
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,65.8
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
113623,Meadow Way,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.1
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.69
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.39
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,41.0,N Current (RMS),A,48.3
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,63.7
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,7.93
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.95
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.69
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,32.0,N Current (RMS),A,47.3
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,35.2
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,76.3
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.86
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.42
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,11.0,N Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,19.57
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,27.35
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,32.5
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,70.3
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
113623,Meadow Way,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.24
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.66
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.32
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,41.0,N Current (RMS),A,41.2
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,12.54
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.97
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.72
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,32.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,52.8
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,31.0
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,72.6
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.66
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,26.85
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,25.76
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,30.46
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
113623,Meadow Way,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.17
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,19.09
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.57
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,41.0,N Current (RMS),A,60.6
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,77.1
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.98
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.19
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.29
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,32.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,71.2
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,31.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.63
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113623,Meadow Way,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,26.06
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,30.75
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,29.69
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,66.4
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
113623,Meadow Way,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.17
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.43
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.69
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,41.0,N Current (RMS),A,58.0
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,79.6
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.6
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.29
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.85
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,32.0,N Current (RMS),A,43.6
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,41.9
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,73.4
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,31.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,21.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,11.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,23.5
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,31.3
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,30.86
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,68.8
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,129.1
113623,Meadow Way,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.87
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,21.01
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.96
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,41.0,N Current (RMS),A,66.2
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,85.2
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.01
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.3
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.46
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.09
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,32.0,N Current (RMS),A,43.0
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,41.3
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,33.0
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,70.7
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,31.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.04
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
