Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,24.16
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,32.07
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,31.73
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,69.8
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
113623,Meadow Way,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,131.8
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.28
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,20.29
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,41.0,N Current (RMS),A,63.9
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,82.2
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,9.38
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.44
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.45
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,32.0,N Current (RMS),A,42.4
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,41.2
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,32.8
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,72.1
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,31.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.45
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,23.75
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,32.09
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,32.96
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,72.4
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
113623,Meadow Way,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.37
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,19.88
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.5
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,41.0,N Current (RMS),A,65.0
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,80.6
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,11.82
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.34
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.9
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,32.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,49.9
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,40.0
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.2
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,31.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.23
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.4
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,21.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.6
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,11.0,N Current (RMS),A,4.9
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,25.06
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,36.3
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,35.76
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,83.0
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,149.2
113623,Meadow Way,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.01
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,16.43
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,41.0,N Current (RMS),A,49.9
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,66.9
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,8.12
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.69
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,20.54
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,32.0,N Current (RMS),A,53.2
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,36.9
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,38.4
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,84.4
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.76
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.63
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.5
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,20.94
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,29.46
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,35.49
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,78.3
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
113623,Meadow Way,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.76
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.27
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.17
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,41.0,N Current (RMS),A,49.6
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,66.4
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.54
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.97
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,20.42
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,32.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,42.2
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.4
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,83.6
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.24
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.76
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.28
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,23.95
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,30.72
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,33.94
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,72.2
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
113623,Meadow Way,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,140.3
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.95
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.47
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.28
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,41.0,N Current (RMS),A,49.9
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,66.4
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,13.96
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.38
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,20.74
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,32.0,N Current (RMS),A,45.5
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,59.0
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.9
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,85.3
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.61
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,31.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.86
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.04
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113623,Meadow Way,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,29.47
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,29.22
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,37.51
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,68.4
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
113623,Meadow Way,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.7
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.96
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.37
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.58
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,41.0,N Current (RMS),A,52.3
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,67.0
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.93
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,12.0
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.44
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,32.0,N Current (RMS),A,43.4
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,52.2
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,84.5
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.01
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.71
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113623,Meadow Way,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,27.93
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,34.29
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,34.23
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,75.6
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
113623,Meadow Way,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.82
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,16.73
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,41.0,N Current (RMS),A,53.3
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,68.2
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.85
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.74
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,21.87
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,32.0,N Current (RMS),A,45.2
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,58.2
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,43.4
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,90.0
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.09
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,31.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.7
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,30.48
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,36.14
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,35.9
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,74.8
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
113623,Meadow Way,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,149.4
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.35
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.49
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,41.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.43
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.53
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,22.62
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,32.0,N Current (RMS),A,52.3
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,60.7
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,36.8
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,93.2
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.77
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.33
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.39
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,11.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,31.22
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,30.68
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,43.14
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,72.3
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
113623,Meadow Way,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,177.4
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.8
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.12
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.98
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.43
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,41.0,N Current (RMS),A,48.5
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,15.85
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.38
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,25.73
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,32.0,N Current (RMS),A,58.6
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,66.0
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,40.2
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,105.5
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.23
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.17
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,11.0,N Current (RMS),A,27.2
