Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,32.38
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,28.35
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,46.09
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,77.5
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
113623,Meadow Way,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,189.0
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.42
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.74
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.96
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,41.0,N Current (RMS),A,51.2
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,68.6
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.49
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.43
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,26.82
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,32.0,N Current (RMS),A,64.3
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,53.2
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,44.4
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,109.7
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,31.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.51
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.42
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,21.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.05
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,11.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113623,Meadow Way,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,29.02
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,31.22
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,53.88
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,102.6
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
113623,Meadow Way,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,220.2
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.16
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.32
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.39
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,41.0,N Current (RMS),A,39.0
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.47
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.24
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,28.02
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,32.0,N Current (RMS),A,80.7
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,39.5
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,114.8
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.78
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,21.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.19
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,11.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113623,Meadow Way,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,23.05
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,26.48
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,52.8
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,121.2
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
113623,Meadow Way,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,216.1
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.61
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.37
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,41.0,N Current (RMS),A,37.6
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.92
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.09
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,28.72
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,32.0,N Current (RMS),A,70.2
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,38.9
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,117.0
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.29
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.14
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,21.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,27.7
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,26.24
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,41.61
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,82.3
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
113623,Meadow Way,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.6
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.3
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.13
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,41.0,N Current (RMS),A,37.6
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.72
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.97
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,24.51
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,32.0,N Current (RMS),A,66.1
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,38.5
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,99.6
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,31.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.55
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,21.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,23.83
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,26.0
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,36.62
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,77.1
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
113623,Meadow Way,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.33
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.1
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,41.0,N Current (RMS),A,40.3
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.72
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.34
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,22.7
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,32.0,N Current (RMS),A,52.0
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,62.0
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,40.0
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,92.6
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,21.0,N Current (RMS),A,6.6
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113623,Meadow Way,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,31.6
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,29.85
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,27.08
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,34.92
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,71.3
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
113623,Meadow Way,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.78
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.19
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.29
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.27
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.97
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.3
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,32.0,N Current (RMS),A,41.1
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,48.6
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,46.6
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,31.7
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,29.15
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,25.36
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,33.92
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,71.7
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
113623,Meadow Way,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.33
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.13
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,41.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.84
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.03
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.22
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,32.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,50.5
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,42.9
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,75.0
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.32
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,31.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,21.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,31.8
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,29.21
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,23.92
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,32.42
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,71.2
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
113623,Meadow Way,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.18
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.67
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,13.23
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.91
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.05
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,32.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,56.0
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,74.4
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.39
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.3
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,31.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.02
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,31.9
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,29.76
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,23.97
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,33.21
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,74.6
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
113623,Meadow Way,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.45
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.99
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,41.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.01
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.57
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.56
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.01
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,32.0,N Current (RMS),A,38.9
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,62.4
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,78.5
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,31.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
