Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.15
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,32.0
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,33.68
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,24.84
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,36.86
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,79.6
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,141.4
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
113623,Meadow Way,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.57
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.1
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.61
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,41.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,18.82
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.95
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,19.04
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,32.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,79.4
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,51.0
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,78.4
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,31.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,32.1
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,36.2
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,26.97
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,37.18
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,80.2
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,150.9
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
113623,Meadow Way,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.8
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.38
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.06
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,41.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.97
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.08
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.49
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,32.0,N Current (RMS),A,59.4
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,115.9
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,55.5
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,72.3
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.97
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,31.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.02
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,32.2
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,45.57
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,28.12
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,38.57
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,91.2
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,188.5
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
113623,Meadow Way,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,160.1
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.94
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.3
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.35
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.56
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,41.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,25.78
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.92
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.61
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,32.0,N Current (RMS),A,56.6
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,105.6
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,63.1
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.0
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.9
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,31.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.72
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,21.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,32.3
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,50.59
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,30.25
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,35.01
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,111.4
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,206.9
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,126.7
113623,Meadow Way,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.92
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.78
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.18
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,41.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.54
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.6
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.51
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,32.0,N Current (RMS),A,52.8
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,104.5
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,75.4
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.58
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.49
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.01
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.55
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.42
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,11.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,32.4
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,51.25
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,32.07
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,36.42
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,109.6
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,209.2
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
113623,Meadow Way,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,149.2
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.25
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,17.52
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.84
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,41.0,N Current (RMS),A,47.3
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,73.9
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.8
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.25
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,22.48
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,32.0,N Current (RMS),A,57.1
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,101.8
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,63.6
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,97.3
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.16
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,31.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.08
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.48
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,11.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,32.4
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,46.15
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,39.47
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,40.26
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,95.8
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,189.2
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
113623,Meadow Way,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,167.6
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.78
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,17.06
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.07
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,41.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,72.8
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.41
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.55
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.38
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,32.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,96.3
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,69.3
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,81.1
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.7
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.3
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,31.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.33
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.86
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,21.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,32.5
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,44.29
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,40.12
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,40.29
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,95.9
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,181.7
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,167.4
113623,Meadow Way,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,167.2
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.0
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.3
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.02
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.48
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.69
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,30.85
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,32.0,N Current (RMS),A,58.4
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,96.9
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,73.1
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,124.7
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.34
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.32
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.35
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.96
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,32.6
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,44.99
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,37.01
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,56.04
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,105.9
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,184.9
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
113623,Meadow Way,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,228.2
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,16.44
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.94
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.59
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,41.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,69.1
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.91
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.88
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,24.87
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,32.0,N Current (RMS),A,57.5
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,110.2
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,61.8
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,104.3
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.05
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.98
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.56
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.98
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,21.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,32.6
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,51.16
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,34.59
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,44.81
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,103.4
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,209.4
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
113623,Meadow Way,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,184.8
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.28
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.39
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.95
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,41.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.3
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,55.1
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.92
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.41
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,24.78
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,32.0,N Current (RMS),A,49.2
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,90.4
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,64.4
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,102.4
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
