Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.35
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.67
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.27
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,32.7
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,44.6
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,37.02
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,46.41
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,96.7
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,183.3
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,154.0
113623,Meadow Way,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,190.6
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.68
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,17.83
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.87
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,41.0,N Current (RMS),A,42.9
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,73.0
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.74
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,21.12
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.5
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,32.0,N Current (RMS),A,47.7
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,93.5
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,86.6
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,67.9
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.43
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.86
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.93
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.62
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,45.34
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,46.09
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,40.32
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,101.6
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,186.6
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,189.2
113623,Meadow Way,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,165.8
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.12
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.16
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.56
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.46
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,41.0,N Current (RMS),A,40.7
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,59.3
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,67.5
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,23.3
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.68
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.77
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,32.0,N Current (RMS),A,51.8
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,96.1
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,77.6
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,73.1
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.0
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.4
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,46.66
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,42.84
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,40.57
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,106.3
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,191.9
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,177.0
113623,Meadow Way,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,167.0
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.73
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.8
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.71
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,41.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.9
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.83
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.45
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.23
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,32.0,N Current (RMS),A,55.3
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,106.6
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,81.6
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,79.1
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.28
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.42
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,21.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.92
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,11.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,48.14
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,42.63
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,45.63
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,102.3
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,197.9
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,177.1
113623,Meadow Way,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,188.3
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.26
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.49
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.18
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,41.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,63.6
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.96
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,22.03
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.79
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,32.0,N Current (RMS),A,47.8
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,107.2
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,91.2
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,85.4
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.84
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.94
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.17
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,51.71
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,47.09
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,47.31
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,103.5
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,213.9
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,194.6
113623,Meadow Way,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,195.2
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.8
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.17
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.45
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,41.0,N Current (RMS),A,38.4
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,66.4
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,62.4
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,29.43
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.31
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,19.89
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,32.0,N Current (RMS),A,60.9
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,121.2
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,76.3
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,81.9
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.04
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.21
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.91
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,33.0
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,52.4
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,43.09
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,44.33
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,107.8
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,216.0
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,179.0
113623,Meadow Way,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,183.0
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.8
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,17.96
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.31
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,41.0,N Current (RMS),A,41.6
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,70.3
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,73.8
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.16
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.09
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,22.88
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,32.0,N Current (RMS),A,52.7
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,112.8
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,95.3
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,94.4
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.26
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.56
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.0
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,11.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113623,Meadow Way,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,33.0
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,53.29
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,48.08
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,50.47
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,106.0
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,219.6
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,198.3
113623,Meadow Way,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,208.3
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,20.44
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,17.5
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.48
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,41.0,N Current (RMS),A,50.1
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,86.4
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,72.0
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.81
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.43
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,24.27
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,32.0,N Current (RMS),A,44.3
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,98.0
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,100.6
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,99.2
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.45
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.57
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.16
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.08
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,57.61
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,49.1
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,47.7
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,115.6
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,237.1
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,202.2
113623,Meadow Way,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,195.8
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,19.31
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.85
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.72
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,41.0,N Current (RMS),A,43.6
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,80.3
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,65.0
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.74
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,24.14
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,21.74
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,32.0,N Current (RMS),A,49.6
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,109.9
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,99.8
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,89.8
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.03
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.06
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,21.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,57.85
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,47.54
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,47.29
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,113.9
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,239.0
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,196.0
113623,Meadow Way,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,195.0
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.85
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,18.6
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.15
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.98
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,41.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,78.1
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,62.2
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,66.0
