Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.29
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,27.54
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,22.86
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,32.0,N Current (RMS),A,48.7
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,108.5
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,112.8
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,94.0
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.9
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.18
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.79
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,17.8
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,21.0,N Current (RMS),A,67.4
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,75.8
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,60.45
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,51.57
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,63.87
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,106.0
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,248.8
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,211.8
113623,Meadow Way,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,260.8
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.13
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.63
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.38
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,64.3
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.38
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,28.47
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.31
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,32.0,N Current (RMS),A,70.1
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,116.9
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,116.6
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,68.0
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.2
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.1
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.02
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.43
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.31
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,21.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.7
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,11.0,N Current (RMS),A,51.0
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,59.4
113623,Meadow Way,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,33.2
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,53.82
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,54.24
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,57.8
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,95.4
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,221.5
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,222.7
113623,Meadow Way,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,236.2
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.93
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.58
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.84
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,41.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,64.7
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,30.18
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,29.09
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.66
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,32.0,N Current (RMS),A,71.8
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,124.9
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,119.8
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,69.6
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.95
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.93
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,31.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.91
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,12.34
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.36
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,21.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,50.3
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.96
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,11.0,N Current (RMS),A,55.1
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,63.1
113623,Meadow Way,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,58.75
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,63.42
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,53.76
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,114.2
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,242.7
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,260.4
113623,Meadow Way,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,221.5
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.84
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.01
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,16.88
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.05
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,41.0,N Current (RMS),A,34.8
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,69.6
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,62.6
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.08
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,28.72
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.84
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,32.0,N Current (RMS),A,60.8
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,107.3
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,117.8
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,70.3
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.02
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.49
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.54
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.68
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.48
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.59
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,11.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113623,Meadow Way,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,33.4
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,54.59
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,57.63
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,52.31
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,104.5
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,224.6
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,237.6
113623,Meadow Way,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,215.0
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.54
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.09
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.01
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.22
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,41.0,N Current (RMS),A,44.8
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,82.7
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,62.7
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,27.95
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,33.62
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.11
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,32.0,N Current (RMS),A,74.8
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,115.0
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,136.9
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.6
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.33
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.01
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.13
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.68
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.23
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,11.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,33.4
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,54.49
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,63.01
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,48.48
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,115.7
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,223.3
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,257.9
113623,Meadow Way,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,198.3
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.27
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.1
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,17.77
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.78
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,41.0,N Current (RMS),A,38.4
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,73.2
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.63
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,35.01
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.0
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,32.0,N Current (RMS),A,79.1
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,101.0
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,144.5
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,74.1
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.45
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.67
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,31.0,N Current (RMS),A,33.9
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.97
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.58
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.85
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,11.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,51.31
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,62.64
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,49.78
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,112.6
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,210.4
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,256.4
113623,Meadow Way,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,203.0
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.24
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.63
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.34
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,41.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,64.6
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.83
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,30.19
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.82
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,32.0,N Current (RMS),A,60.9
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,98.2
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,123.0
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,73.7
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.82
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.09
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.95
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.66
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,21.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.92
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,11.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,52.09
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,53.74
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,49.96
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,91.4
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,213.6
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,219.5
113623,Meadow Way,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,203.7
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.1
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,18.31
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.28
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.94
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,41.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,76.8
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.1
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,31.48
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.42
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,32.0,N Current (RMS),A,68.0
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,87.0
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,128.6
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,68.1
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.01
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.05
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,31.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.67
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.44
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,11.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,51.32
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,54.67
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,48.67
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,95.4
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,211.0
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,224.1
113623,Meadow Way,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,198.4
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.6
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,19.6
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.34
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.15
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,41.0,N Current (RMS),A,42.4
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,82.9
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.57
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,30.44
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.01
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,32.0,N Current (RMS),A,56.6
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,93.5
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,124.3
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.5
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.83
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.59
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.81
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,11.36
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.78
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,21.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,48.2
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.98
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,11.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,33.7
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,55.04
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,60.01
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,48.28
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,103.6
