Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,225.9
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,245.4
113623,Meadow Way,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,197.1
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.61
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.63
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.71
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.2
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,41.0,N Current (RMS),A,37.1
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,74.9
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,29.79
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,29.82
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.29
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,32.0,N Current (RMS),A,69.1
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,122.8
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,121.6
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,72.2
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.3
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.19
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.14
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.87
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.14
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.72
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,11.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,58.99
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,57.31
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,48.87
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,104.7
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,242.0
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,233.8
113623,Meadow Way,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.7
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.07
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.17
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.82
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.83
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,41.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.6
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,31.07
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.08
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,32.0,N Current (RMS),A,77.7
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,117.3
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,126.8
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,59.1
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.8
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.24
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.14
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.56
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.89
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.52
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.13
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,11.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.9
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,58.22
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,58.82
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,44.22
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,119.8
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,239.5
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,241.1
113623,Meadow Way,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,181.5
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.57
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.59
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.37
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,65.6
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,61.2
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.08
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,30.96
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.81
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,32.0,N Current (RMS),A,81.6
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,107.1
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,126.8
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.41
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.67
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.62
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.01
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.8
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.96
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.96
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,11.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,56.04
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,59.97
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,41.94
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,121.6
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,229.9
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,246.2
113623,Meadow Way,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.4
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.89
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.88
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.33
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,41.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.8
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,70.1
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.02
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,33.9
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.02
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,32.0,N Current (RMS),A,79.0
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,108.2
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,139.4
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,67.5
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.3
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.86
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.07
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,31.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.01
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.01
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,21.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.63
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.04
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,11.0,N Current (RMS),A,43.5
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,57.85
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,69.3
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,56.63
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,110.5
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,238.5
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,285.1
113623,Meadow Way,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,232.8
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.83
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.32
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,16.17
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.89
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,41.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,67.6
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.27
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,30.31
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.89
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,32.0,N Current (RMS),A,64.4
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,116.3
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,124.1
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,74.5
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.68
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.15
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.63
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.0
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.54
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.86
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,11.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,59.62
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,57.78
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,48.09
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,112.4
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,245.0
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,237.2
113623,Meadow Way,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,197.5
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.73
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,17.56
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.39
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,41.0,N Current (RMS),A,37.7
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,72.5
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.3
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.17
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.73
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,33.2
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,19.36
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,32.0,N Current (RMS),A,66.7
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,93.8
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,135.9
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,79.8
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.39
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.07
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.77
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.6
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.13
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.18
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,21.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.2
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.54
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,11.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,50.65
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,66.17
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,54.24
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,111.9
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,208.3
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,270.0
113623,Meadow Way,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,221.6
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.26
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.73
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.58
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.28
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,41.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,65.7
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.05
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.48
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,35.0
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.47
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,32.0,N Current (RMS),A,77.5
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,113.5
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,142.8
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,73.2
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.47
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.86
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.75
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,31.0,N Current (RMS),A,34.5
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,49.9
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.57
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.34
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.72
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.69
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.83
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,11.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,57.95
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,66.61
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,50.04
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,116.7
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,238.0
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,272.3
113623,Meadow Way,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,205.0
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.31
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.24
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.55
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.81
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,41.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,72.5
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.89
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,28.18
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.69
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,32.0,N Current (RMS),A,71.0
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,119.3
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,117.1
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.1
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.74
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.16
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,31.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.93
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.71
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,21.0,N Current (RMS),A,25.7
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.37
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.79
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,11.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,33.7
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,59.88
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,58.6
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,46.0
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,113.9
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,246.0
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,240.8
113623,Meadow Way,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,188.9
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.77
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.38
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.09
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,41.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,63.8
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.61
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.61
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,28.36
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.65
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,32.0,N Current (RMS),A,63.4
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,113.6
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,116.6
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,78.2
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.82
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.12
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.26
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,31.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.35
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.06
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,21.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.72
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,11.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,33.6
