Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,58.28
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,58.61
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,46.02
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,112.5
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,240.3
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,240.9
113623,Meadow Way,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,188.8
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.11
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.03
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.66
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.22
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,41.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,68.1
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,57.2
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.67
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,30.0
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,27.06
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.96
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,32.0,N Current (RMS),A,76.0
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,123.6
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,113.2
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,71.5
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.74
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.62
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.79
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.47
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,21.0,N Current (RMS),A,37.6
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.81
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.56
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,11.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,61.37
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,49.57
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,50.75
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,110.1
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,252.3
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,206.1
113623,Meadow Way,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,207.7
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.19
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.16
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.6
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.04
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,41.0,N Current (RMS),A,37.1
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.34
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.43
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,22.82
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,32.0,N Current (RMS),A,58.0
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,117.7
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,89.8
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,95.4
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.98
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.17
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.93
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.5
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.43
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,21.0,N Current (RMS),A,42.4
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,8.24
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.49
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,11.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.1
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113623,Meadow Way,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,59.4
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,46.56
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,57.02
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,104.6
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,245.6
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,194.3
113623,Meadow Way,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,235.2
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.91
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,18.93
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.2
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.02
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,41.0,N Current (RMS),A,42.9
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,80.1
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.73
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,23.45
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.25
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,32.0,N Current (RMS),A,57.1
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,103.0
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,97.7
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,68.5
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.39
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.38
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.91
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.44
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.74
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.73
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,20.7
113623,Meadow Way,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,56.62
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,47.63
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,46.23
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,107.1
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,234.2
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,198.7
113623,Meadow Way,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,190.9
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.31
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.64
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.57
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.21
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,41.0,N Current (RMS),A,45.9
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,76.0
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.1
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.95
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.55
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,32.0,N Current (RMS),A,50.5
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,96.0
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,87.6
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,69.6
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.89
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.06
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.48
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.66
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.35
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,11.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,33.4
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,53.49
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,43.09
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,48.65
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,103.5
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,221.9
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,179.0
113623,Meadow Way,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,200.7
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.42
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.65
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.92
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.39
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,41.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,71.1
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,66.8
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.01
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.74
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.62
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,32.0,N Current (RMS),A,57.4
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,104.1
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,86.5
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,65.2
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.48
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.46
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.97
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,21.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.49
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,11.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,33.2
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,52.83
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,44.54
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,42.51
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,101.7
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,218.9
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,184.6
113623,Meadow Way,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,175.4
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.14
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,21.09
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.77
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.15
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,41.0,N Current (RMS),A,44.0
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,88.7
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.35
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,19.27
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.34
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,32.0,N Current (RMS),A,49.7
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,93.8
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,81.0
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,63.7
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.61
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,31.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,9.08
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.46
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,11.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,58.06
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,40.47
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,41.2
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,114.6
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,239.1
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,168.3
113623,Meadow Way,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,170.6
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.14
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.73
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.87
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.42
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,41.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,71.0
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,61.9
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.14
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.03
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.88
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,32.0,N Current (RMS),A,49.7
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,91.5
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,79.1
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,62.3
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.92
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.18
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,21.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.17
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,11.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,51.58
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,40.48
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,41.07
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,101.6
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,212.6
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,168.2
113623,Meadow Way,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,169.2
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.5
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,20.55
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.57
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.8
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,41.0,N Current (RMS),A,44.2
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,86.5
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,61.2
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.3
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.26
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.24
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,32.0,N Current (RMS),A,53.5
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,100.6
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,64.8
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,72.2
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,21.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.23
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,52.61
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,35.2
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,40.19
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,107.5
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,218.0
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
113623,Meadow Way,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,167.0
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.61
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,18.37
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.64
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.3
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,41.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,76.8
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,19.66
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.12
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,19.13
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,32.0,N Current (RMS),A,45.8
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,81.6
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,79.5
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.03
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.11
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.54
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
