Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,32.6
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,45.0
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,32.04
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,42.62
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,99.2
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,186.0
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
113623,Meadow Way,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,175.9
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,18.94
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.43
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.53
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,41.0,N Current (RMS),A,38.8
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,78.8
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,43.9
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.39
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,12.25
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.27
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,32.0,N Current (RMS),A,45.7
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,80.3
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,53.2
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,67.8
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.42
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,31.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.57
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.46
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113623,Meadow Way,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,32.4
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,48.02
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,26.87
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,40.72
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,108.5
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,197.8
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
113623,Meadow Way,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.54
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.13
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.6
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.5
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,21.37
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,16.5
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.31
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,32.0,N Current (RMS),A,49.1
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,88.2
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,71.8
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,80.5
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.71
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.45
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113623,Meadow Way,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,32.2
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,44.32
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,31.3
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,40.99
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,99.3
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,183.3
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
113623,Meadow Way,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.03
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.37
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.89
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,41.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.2
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.72
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.01
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,32.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,71.4
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,74.7
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.26
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.46
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.05
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.26
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,11.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,32.1
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,40.53
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,24.28
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,40.12
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,104.4
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,167.8
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.1
113623,Meadow Way,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,165.0
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.37
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.86
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.55
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,41.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,18.75
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.31
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.57
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,32.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,77.7
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,57.0
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,60.7
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.36
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,0.39
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.64
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.25
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,11.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.9
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,44.28
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,28.69
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,36.49
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,101.8
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,182.5
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,121.8
113623,Meadow Way,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.76
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.88
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.96
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,41.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,17.4
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.48
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.81
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,32.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,72.8
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,74.0
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.7
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,31.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.76
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,11.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.9
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,43.44
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,32.2
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,33.63
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,101.7
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,179.3
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,136.1
113623,Meadow Way,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.85
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.93
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.49
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.51
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,41.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,17.68
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,15.66
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.85
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,32.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,74.2
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,66.6
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,59.1
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.55
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.09
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,21.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.55
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,11.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.7
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,43.68
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,27.76
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,35.97
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,105.1
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,180.5
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
113623,Meadow Way,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.48
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.88
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.18
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,18.84
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.54
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.54
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,32.0,N Current (RMS),A,50.3
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,78.3
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,66.1
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,49.1
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.38
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,21.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.94
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,11.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.6
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,46.43
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,29.66
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,32.41
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,111.4
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,191.3
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
113623,Meadow Way,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,134.9
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.38
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.16
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.73
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,41.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,72.8
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.95
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.17
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.73
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,32.0,N Current (RMS),A,51.4
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,82.5
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,61.2
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.36
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.99
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.81
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,11.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,52.64
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,27.67
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,33.23
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,132.0
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,217.4
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
113623,Meadow Way,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,18.38
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.46
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.46
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,41.0,N Current (RMS),A,37.7
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,76.3
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.7
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.12
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.7
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.44
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,32.0,N Current (RMS),A,49.0
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,91.3
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,70.5
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,64.9
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.72
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.03
