Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,21.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,11.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,50.26
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,30.14
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,38.73
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,111.7
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,206.3
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
113623,Meadow Way,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,17.12
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.95
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.34
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,41.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,18.37
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.44
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.51
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,32.0,N Current (RMS),A,42.1
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,76.1
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,72.7
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,61.1
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.73
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,41.53
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,30.67
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,36.95
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,94.8
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,171.5
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
113623,Meadow Way,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.64
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.12
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.74
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,41.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.1
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.41
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,21.53
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,32.0,N Current (RMS),A,49.7
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,82.8
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,65.3
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,88.7
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.44
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,39.85
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,28.42
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,44.46
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,99.2
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
113623,Meadow Way,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,181.6
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.49
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.33
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.21
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,41.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,56.9
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,4.44
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,18.64
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.79
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,22.74
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,32.0,N Current (RMS),A,44.8
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,77.1
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,76.2
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,95.2
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.01
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.64
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,31.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.55
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.22
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,11.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,39.66
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,30.58
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,50.48
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,107.7
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
113623,Meadow Way,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,207.5
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.56
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.41
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.07
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.34
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,4.14
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.77
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.1
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.38
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,32.0,N Current (RMS),A,61.8
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,97.8
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,63.6
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.13
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,44.27
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,32.12
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,37.02
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,99.8
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,182.9
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
113623,Meadow Way,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.08
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.63
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.42
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.35
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.66
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.01
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.22
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.39
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,32.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,78.1
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,60.0
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,68.7
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,31.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.93
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.5
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,40.45
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,31.8
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,40.35
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,88.6
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,166.5
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
113623,Meadow Way,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,164.8
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.31
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.78
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.42
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,41.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.93
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.54
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.19
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.72
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,32.0,N Current (RMS),A,47.0
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,85.4
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,67.1
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,74.2
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.86
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.17
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.32
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,11.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,47.19
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,33.42
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,40.76
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,103.7
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,196.6
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
113623,Meadow Way,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.45
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,21.09
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.69
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,41.0,N Current (RMS),A,47.1
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,69.1
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,85.6
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.81
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.4
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.76
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.72
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,32.0,N Current (RMS),A,60.7
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,96.4
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,58.2
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,74.0
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.03
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.36
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.35
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,50.59
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,40.75
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,43.5
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,94.7
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,207.8
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,167.3
113623,Meadow Way,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,177.2
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,17.35
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.11
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.71
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,41.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,71.2
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,63.7
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.07
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.81
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.37
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,32.0,N Current (RMS),A,60.7
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,87.6
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,62.2
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,48.2
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.42
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.7
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.98
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,47.52
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,32.53
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,32.62
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,105.5
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,195.2
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
113623,Meadow Way,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,21.24
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.6
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.18
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,41.0,N Current (RMS),A,44.8
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,87.1
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.24
