Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.74
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.44
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,32.0,N Current (RMS),A,50.6
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,95.7
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,73.2
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,64.8
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.24
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.25
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.24
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,53.59
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,31.17
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,39.48
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,117.4
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,219.4
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
113623,Meadow Way,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,161.9
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,19.09
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.18
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.16
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,41.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,78.9
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,22.39
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.58
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.1
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,32.0,N Current (RMS),A,57.8
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,92.0
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,57.5
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,54.9
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.18
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.18
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.35
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,21.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.3
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,50.68
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,30.88
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,34.43
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,115.6
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,207.5
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
113623,Meadow Way,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.25
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.26
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.25
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,41.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,71.0
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,66.8
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.99
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.12
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.04
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,32.0,N Current (RMS),A,46.5
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,78.5
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,59.2
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,31.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.02
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,46.62
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,31.4
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,34.43
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,106.2
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,191.5
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
113623,Meadow Way,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,17.38
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.77
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,17.28
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,41.0,N Current (RMS),A,34.8
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,71.5
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,73.3
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.27
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.37
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.5
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,32.0,N Current (RMS),A,48.0
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,87.6
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,65.0
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,68.8
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.81
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.02
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,48.25
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,32.53
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,42.25
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,104.2
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,197.7
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,136.6
113623,Meadow Way,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,173.9
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.47
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.88
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,17.73
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,22.42
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,41.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,71.0
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,72.8
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,92.2
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.61
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.88
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.6
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,32.0,N Current (RMS),A,44.0
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,81.2
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,71.1
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,65.9
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.33
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,46.31
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,35.07
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,49.41
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,99.0
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,191.2
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,146.6
113623,Meadow Way,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,203.0
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.58
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.78
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.24
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,41.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,60.9
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.92
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.92
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.36
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.45
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,32.0,N Current (RMS),A,49.9
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,82.7
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,56.5
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,65.6
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,31.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.67
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,40.81
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,28.86
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,40.91
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,96.0
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,168.9
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
113623,Meadow Way,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.77
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.86
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,21.48
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,41.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,66.2
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,88.4
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.39
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.32
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.72
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,32.0,N Current (RMS),A,57.0
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,96.7
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,60.5
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,61.9
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.48
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.28
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.7
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.54
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,50.0
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,33.86
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,51.46
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,112.7
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,206.1
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,142.7
113623,Meadow Way,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,211.1
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.15
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.68
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.42
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,19.18
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,41.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,70.2
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,80.3
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.2
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.96
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.48
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,32.0,N Current (RMS),A,49.7
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,80.3
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,51.3
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,69.1
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.67
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.57
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.66
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,31.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,21.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.76
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,46.81
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,24.5
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,49.03
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,123.7
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,193.5
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
113623,Meadow Way,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,201.3
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.69
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.61
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.6
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,41.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.11
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.25
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.57
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,32.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,79.7
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,56.3
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,60.9
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.6
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.26
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.71
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,46.82
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,26.73
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,44.2
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,116.0
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,192.6
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
113623,Meadow Way,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.94
