Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.12
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.12
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.74
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,41.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,23.22
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.37
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.61
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,32.0,N Current (RMS),A,52.4
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,95.8
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,68.4
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,64.5
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.48
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.06
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.25
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.77
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.32
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,11.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113623,Meadow Way,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,52.85
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,30.09
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,45.8
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,115.9
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,217.0
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
113623,Meadow Way,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,188.1
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.34
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.13
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.65
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,60.2
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.73
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.22
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.43
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,32.0,N Current (RMS),A,57.3
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,81.8
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,63.9
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,40.5
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.86
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.66
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,31.0,N Current (RMS),A,34.8
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.85
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.8
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,21.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.38
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,11.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,50.31
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,26.39
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,45.63
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,121.2
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,206.4
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
113623,Meadow Way,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,188.1
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.13
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.79
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.39
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,41.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,64.0
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,17.47
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.42
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.62
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,32.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,72.2
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,64.5
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,45.3
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.42
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.55
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.07
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,21.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.88
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,11.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,41.47
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,28.15
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,46.72
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,107.8
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,170.2
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
113623,Meadow Way,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,192.9
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.19
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.12
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.42
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,41.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,18.01
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.38
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.66
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,32.0,N Current (RMS),A,51.5
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,74.6
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,43.0
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.87
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.02
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,43.04
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,28.32
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,34.8
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,96.2
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,176.5
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
113623,Meadow Way,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.78
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.85
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.56
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.12
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.77
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.83
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,32.0,N Current (RMS),A,51.8
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,71.4
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.51
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.05
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.75
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,31.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.7
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.25
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.59
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,39.92
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,24.36
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,40.43
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,98.5
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,164.1
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
113623,Meadow Way,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.88
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.0
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.79
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,41.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,62.2
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,64.3
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.49
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,21.07
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.66
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.43
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,32.0,N Current (RMS),A,68.4
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,87.0
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,58.2
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,40.0
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.35
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.86
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.8
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.01
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,48.12
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,28.6
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,36.39
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,115.4
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,197.0
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
113623,Meadow Way,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.52
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.59
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.33
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,41.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.83
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.27
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.53
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,32.0,N Current (RMS),A,55.0
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,78.9
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,52.0
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,42.4
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.76
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.91
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.34
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,31.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,11.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,48.99
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,26.23
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,32.54
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,121.5
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,201.1
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
113623,Meadow Way,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,134.7
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.57
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.28
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.29
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,18.74
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.32
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.24
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,32.0,N Current (RMS),A,50.2
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,78.6
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,69.0
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,44.1
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.36
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,31.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.56
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,21.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,41.24
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,30.41
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,31.26
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,95.6
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,170.4
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
113623,Meadow Way,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.07
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.91
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.66
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,41.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.35
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.62
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.71
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,32.0,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,92.8
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,58.8
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.78
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.95
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,31.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.65
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
