Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,42.69
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,29.66
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,32.7
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,96.9
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,175.9
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
113623,Meadow Way,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.88
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.4
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.3
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,41.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.73
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.04
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.8
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,32.0,N Current (RMS),A,60.8
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,98.3
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,75.2
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.72
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,21.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,43.96
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,31.38
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,32.95
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,98.0
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,181.3
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
113623,Meadow Way,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.3
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.72
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.73
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,41.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,16.12
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.93
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.7
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,32.0,N Current (RMS),A,41.3
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,67.7
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,63.3
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.33
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.38
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.08
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,37.11
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,29.39
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,39.21
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,85.5
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,153.9
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
113623,Meadow Way,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,163.3
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.42
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.19
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.12
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,41.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,16.16
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.4
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.02
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,32.0,N Current (RMS),A,43.8
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,68.4
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,45.1
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.11
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.34
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.98
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.03
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.71
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,36.22
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,28.25
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,35.67
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,84.9
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
113623,Meadow Way,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.81
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.05
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.59
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,41.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,64.3
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.2
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.57
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.31
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,32.0,N Current (RMS),A,52.7
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,72.9
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.73
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,31.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.72
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.95
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,11.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,38.04
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,25.32
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,37.75
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,92.4
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
113623,Meadow Way,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.15
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.24
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.62
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,41.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.29
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.41
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.64
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,32.0,N Current (RMS),A,63.3
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,95.8
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,58.0
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,31.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.13
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.43
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.94
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,11.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,46.9
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,28.38
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,38.05
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,105.1
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,192.5
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
113623,Meadow Way,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,157.4
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.55
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.39
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.35
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.23
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,41.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.6
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.62
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.52
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,32.0,N Current (RMS),A,52.4
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,81.2
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,41.5
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,61.0
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.45
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.84
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.72
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,11.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,39.48
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,28.58
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,36.66
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,87.2
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,162.9
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
113623,Meadow Way,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,151.2
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.35
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.18
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.79
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,41.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,47.3
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.3
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.76
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,11.01
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.08
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,32.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,66.0
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,47.5
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,59.0
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.86
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.69
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.19
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.48
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,11.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,35.87
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,32.5
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,35.76
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,83.5
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,148.4
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,136.2
113623,Meadow Way,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,148.3
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.59
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.57
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.58
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.49
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.28
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.87
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,32.0,N Current (RMS),A,51.8
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,81.5
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,48.6
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,31.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,39.27
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,26.8
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,34.34
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,93.6
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,162.3
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
113623,Meadow Way,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,142.4
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.95
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.4
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.03
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,41.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,16.08
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.99
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.91
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,32.0,N Current (RMS),A,42.0
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,67.6
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,58.7
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,73.1
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.71
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,31.0,N Current (RMS),A,44.5
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
