Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,34.34
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,28.51
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,47.46
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,100.7
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,142.7
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
113623,Meadow Way,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,195.7
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.95
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.04
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.22
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.62
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.24
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,24.91
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,32.0,N Current (RMS),A,42.7
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,65.4
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,76.5
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,101.4
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.6
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,37.31
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,33.64
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,46.54
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,90.9
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
113623,Meadow Way,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,190.7
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.78
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.27
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,24.55
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,41.0,N Current (RMS),A,66.9
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,101.3
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.18
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.95
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,21.45
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,32.0,N Current (RMS),A,52.3
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,53.5
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,52.1
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,92.0
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.01
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.07
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.12
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.54
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.42
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,11.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,31.63
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,29.67
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,57.45
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,133.8
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
113623,Meadow Way,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,235.6
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.07
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.76
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,21.52
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,41.0,N Current (RMS),A,54.0
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,66.0
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,88.9
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,14.15
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,10.85
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.79
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,32.0,N Current (RMS),A,41.7
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,61.3
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,46.7
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,42.0
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.98
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,31.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.43
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,21.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.13
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,11.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,34.85
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,31.26
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,38.78
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,86.8
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,145.7
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
113623,Meadow Way,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,160.7
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.91
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,17.69
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.71
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,41.0,N Current (RMS),A,43.6
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,73.3
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,18.05
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.73
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.04
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,32.0,N Current (RMS),A,51.2
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,74.8
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,31.3
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.79
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.56
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.07
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,31.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,40.85
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,36.73
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,28.52
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,94.6
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,169.4
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
113623,Meadow Way,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.23
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.94
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.67
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,41.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.3
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.18
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.57
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,32.0,N Current (RMS),A,48.0
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,72.5
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,47.5
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.67
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,31.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.69
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.34
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,37.67
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,28.62
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,27.58
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,85.4
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,155.6
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
113623,Meadow Way,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.05
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.08
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,17.34
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,41.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,72.5
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.06
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.39
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.56
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,32.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,71.1
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,33.3
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,31.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,14.88
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,21.0,N Current (RMS),A,52.8
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,11.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,50.32
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,25.75
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,36.66
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,112.6
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,206.0
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
113623,Meadow Way,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.67
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.98
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.3
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,41.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,16.78
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.66
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.67
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,32.0,N Current (RMS),A,48.9
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,70.8
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,45.8
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.45
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.3
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.98
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.5
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.52
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.89
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,44.28
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,27.13
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,23.04
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,115.0
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,181.7
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
113623,Meadow Way,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.15
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.5
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.34
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,43.9
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.17
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.06
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.18
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,32.0,N Current (RMS),A,37.9
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,53.6
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.5
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,32.9
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.7
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.38
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.6
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.64
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.21
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.13
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,11.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113623,Meadow Way,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,29.29
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,27.69
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,31.67
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,80.5
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,117.9
113623,Meadow Way,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.31
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.55
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,17.92
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,41.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,77.3
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,15.07
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.4
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.86
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,32.0,N Current (RMS),A,46.5
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,64.2
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,37.5
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.53
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.11
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.6
