Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.16
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.43
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,11.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113623,Meadow Way,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,32.64
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,26.71
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,38.87
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,87.0
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,114.8
113623,Meadow Way,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,166.1
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.65
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.1
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,18.6
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,41.0,N Current (RMS),A,44.9
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,78.6
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.1
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.33
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.96
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,32.0,N Current (RMS),A,39.7
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,61.3
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,55.9
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,38.8
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.89
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.65
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.88
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.79
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.09
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,11.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,24.7
113623,Meadow Way,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113623,Meadow Way,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,34.06
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,30.96
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,50.04
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,95.8
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,143.7
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
113623,Meadow Way,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,207.1
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.89
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.19
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.12
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.72
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.35
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.79
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,32.0,N Current (RMS),A,41.7
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,59.0
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,41.6
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.11
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.06
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.49
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,31.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.77
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,21.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,10.28
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,7.13
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,11.0,N Current (RMS),A,40.6
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,30.4
113623,Meadow Way,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,40.77
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,30.42
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,27.01
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,98.4
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,170.1
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
113623,Meadow Way,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.89
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.24
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.73
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,41.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,14.23
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.8
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.77
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,32.0,N Current (RMS),A,42.3
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.5
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.8
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.19
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,21.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,5.14
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.64
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,11.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113623,Meadow Way,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,30.27
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,25.52
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,33.33
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,69.9
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
113623,Meadow Way,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.8
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.01
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.52
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,41.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.07
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.46
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.91
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,32.0,N Current (RMS),A,63.3
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,83.8
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,41.5
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.45
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,21.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.49
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,34.76
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,31.52
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,29.72
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,86.0
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,146.7
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
113623,Meadow Way,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.02
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.78
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.12
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,41.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.97
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.53
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.43
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,32.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,52.5
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,32.2
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.77
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,31.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.3
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,21.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.69
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,32.04
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,22.19
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,27.47
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,74.0
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
113623,Meadow Way,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.61
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.66
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.63
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,41.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.83
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.98
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.67
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,32.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,46.8
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,39.3
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,41.2
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.61
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.94
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,31.0,N Current (RMS),A,37.2
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.67
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,32.67
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,27.17
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,36.85
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,72.4
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.2
113623,Meadow Way,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.02
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.2
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.29
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,41.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.74
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.63
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.32
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,32.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,47.0
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.94
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.03
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.07
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,32.76
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,28.58
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,30.65
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,71.1
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
113623,Meadow Way,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.17
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.54
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.71
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,41.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.71
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.96
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.03
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,32.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,50.1
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,34.5
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.88
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,21.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,29.07
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,23.42
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,27.02
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,65.2
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
113623,Meadow Way,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.09
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.61
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.72
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,41.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.1
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.68
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.74
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,32.0,N Current (RMS),A,33.7
