Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,48.2
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.35
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,31.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,11.0,N Current (RMS),A,5.1
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,29.27
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,24.05
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,26.19
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,64.3
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
113623,Meadow Way,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.9
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.21
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.82
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,41.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.1
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.58
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.9
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,32.0,N Current (RMS),A,42.7
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,64.1
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,31.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,11.0,N Current (RMS),A,5.2
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,31.48
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,23.46
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,22.59
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,69.5
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,131.7
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
113623,Meadow Way,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.6
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.35
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,41.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,8.21
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.73
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.74
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,32.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,38.0
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,29.1
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.86
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.56
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,25.07
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,19.72
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,19.44
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,64.2
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
113623,Meadow Way,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.03
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.42
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,41.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.59
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.69
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.71
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,32.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,49.5
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,31.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.34
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.83
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,26.71
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,19.3
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,21.2
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,62.6
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
113623,Meadow Way,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.14
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.45
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.91
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,41.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.58
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.07
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.42
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,32.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,42.3
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,32.0
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,40.1
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,31.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,11.0,N Current (RMS),A,4.4
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,22.49
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,17.82
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,21.54
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,59.2
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
113623,Meadow Way,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.72
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.76
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,41.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,7.85
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.18
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.31
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,32.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,35.2
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,47.1
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.55
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,31.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.53
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,21.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.6
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,21.63
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,18.5
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,26.14
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,62.6
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
113623,Meadow Way,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.78
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.66
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,41.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.22
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.56
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.44
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,32.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,37.1
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,33.0
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.5
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,31.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.62
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,25.63
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,18.59
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,23.76
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,63.7
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
113623,Meadow Way,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.19
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.43
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.64
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,41.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.58
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.54
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.0
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,32.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,46.0
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,65.9
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,31.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.38
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.78
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,11.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,28.53
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,20.12
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,28.55
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,67.0
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
113623,Meadow Way,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.2
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.11
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,41.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.4
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.56
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.08
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,32.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,44.8
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,32.8
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,66.4
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.53
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113623,Meadow Way,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,22.3
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,19.44
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,28.12
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,59.3
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
113623,Meadow Way,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.56
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.52
