Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.05
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,41.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,7.49
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.46
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,19.21
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,32.0,N Current (RMS),A,50.6
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,33.6
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,78.8
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,31.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.78
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.18
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,11.0,N Current (RMS),A,5.0
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,20.9
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,19.39
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,35.83
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,78.0
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
113623,Meadow Way,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.81
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.02
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.35
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,41.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-3.02
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.88
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.68
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.16
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,32.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,56.1
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,31.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.97
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,21.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,22.32
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,18.63
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,30.55
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,68.6
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
113623,Meadow Way,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.47
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.24
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.36
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,41.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-3.14
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.28
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.62
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.87
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,32.0,N Current (RMS),A,34.0
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,56.3
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,26.2
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,54.6
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.96
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.54
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,23.72
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,16.56
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,24.56
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,59.7
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
113623,Meadow Way,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.61
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.11
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.73
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.38
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.1
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,32.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,38.4
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,32.5
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,58.5
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.91
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,19.36
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,23.07
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,28.73
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,64.9
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,97.1
113623,Meadow Way,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.69
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.35
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.03
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-3.1
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.69
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.63
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.34
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,32.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,42.0
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,60.2
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,31.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,21.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.52
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.4
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,11.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,20.17
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,20.76
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,31.48
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,65.6
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
113623,Meadow Way,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,131.4
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.63
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.77
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,8.6
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.23
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.47
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,32.0,N Current (RMS),A,39.5
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,39.0
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,35.7
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,64.6
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.95
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.53
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,18.84
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,23.32
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,28.14
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,67.7
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
113623,Meadow Way,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.23
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.22
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.6
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.78
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.59
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,32.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,37.7
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,34.3
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,68.6
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,31.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.13
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,20.62
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,22.82
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,31.19
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,65.6
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
113623,Meadow Way,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.41
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.23
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.33
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,41.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.82
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.13
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.24
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,32.0,N Current (RMS),A,39.3
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,67.4
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,31.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.46
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.49
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,21.06
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,21.87
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,31.09
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,67.4
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
113623,Meadow Way,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.47
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.01
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,41.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.49
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,12.04
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.23
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.62
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,32.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,31.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.93
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.57
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
