Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,24.07
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,16.65
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,28.51
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,64.5
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
113623,Meadow Way,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.63
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.18
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,41.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.76
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.19
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.92
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,32.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,38.2
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,31.5
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,31.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.45
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,21.8
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,19.1
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,25.1
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,59.8
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
113623,Meadow Way,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.39
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.28
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,41.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.85
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.88
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,5.56
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.21
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,32.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,38.3
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,27.3
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,31.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,22.93
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,17.63
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,25.15
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,59.7
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
113623,Meadow Way,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.65
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.78
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.93
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.66
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.3
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.28
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,32.0,N Current (RMS),A,34.5
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,32.0
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.98
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.71
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,21.0,N Current (RMS),A,34.5
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.6
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,25.22
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,21.54
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,31.04
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,62.1
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
113623,Meadow Way,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.33
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.51
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,41.0,N Current (RMS),A,38.5
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,9.25
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.49
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.74
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,32.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,41.3
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,31.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.01
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,21.0,N Current (RMS),A,45.5
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.62
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,11.0,N Current (RMS),A,5.3
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,22.02
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,23.29
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,35.57
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,73.2
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
113623,Meadow Way,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.22
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.41
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.4
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,41.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.13
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.61
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.47
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,32.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,40.2
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,32.9
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,31.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.29
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,21.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.56
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
113623,Meadow Way,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,22.06
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,22.31
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,32.67
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,67.9
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
113623,Meadow Way,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.7
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.15
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.35
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,41.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.58
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.41
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.37
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,32.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,49.4
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,63.0
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,31.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.42
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,11.0,N Current (RMS),A,5.2
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,25.0
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,19.86
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,31.88
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,63.9
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
113623,Meadow Way,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,130.8
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.5
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.14
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.71
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,41.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.26
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.97
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.18
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,32.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,48.6
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,54.4
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,31.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.74
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.93
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,26.83
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,22.42
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,26.36
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,61.8
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
113623,Meadow Way,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.76
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.17
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,41.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.24
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.66
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.38
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,32.0,N Current (RMS),A,43.5
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,40.9
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,30.3
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,67.0
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,22.79
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,17.4
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,31.55
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,71.7
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
113623,Meadow Way,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.6
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.19
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.02
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,41.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.15
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.41
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.83
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,32.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,55.9
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,73.2
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.79
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.27
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
