Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,27.87
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,19.75
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,33.51
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,70.2
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
113623,Meadow Way,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,139.0
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.76
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.52
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,41.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.92
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.88
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.52
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,32.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,68.1
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.78
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.12
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.77
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.06
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.41
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,27.17
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,23.95
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,32.08
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,61.9
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
113623,Meadow Way,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.33
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.07
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.88
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,41.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.58
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.53
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.93
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,32.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,60.8
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,32.8
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,65.7
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,31.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.05
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.76
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,29.2
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,21.35
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,34.5
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,66.8
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
113623,Meadow Way,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.97
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.43
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.73
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.28
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.53
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.32
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,32.0,N Current (RMS),A,42.7
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,48.2
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,71.4
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,31.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.28
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.24
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.88
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,11.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113623,Meadow Way,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,27.3
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,17.7
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,38.55
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,84.6
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
113623,Meadow Way,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.8
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.32
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.13
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,41.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.86
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.98
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.33
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,32.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,66.7
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,42.3
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,79.6
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.34
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.45
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,21.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.56
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.42
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,11.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113623,Meadow Way,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,31.71
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,21.12
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,50.67
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,111.5
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
113623,Meadow Way,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,208.1
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.35
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.4
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.3
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.58
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.57
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,32.0,N Current (RMS),A,44.8
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,49.2
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,44.7
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,80.6
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.24
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,31.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.92
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,21.0,N Current (RMS),A,42.4
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.56
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,11.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113623,Meadow Way,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,25.0
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,21.87
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,47.97
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,112.2
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
113623,Meadow Way,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,198.1
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.16
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.26
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.14
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,41.0,N Current (RMS),A,34.8
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.0
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.76
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,28.34
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,32.0,N Current (RMS),A,74.9
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,51.5
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,115.4
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.81
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,31.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.83
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,32.7
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,29.41
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,27.3
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,44.48
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,87.1
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
113623,Meadow Way,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,182.0
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.12
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.48
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.72
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,41.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.12
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,12.1
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,26.86
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,32.0,N Current (RMS),A,70.0
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,109.6
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.89
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,31.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,30.31
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,29.62
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,44.79
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,84.4
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,123.2
113623,Meadow Way,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,183.1
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.11
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.67
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.99
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,41.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.72
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.11
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,22.75
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,32.0,N Current (RMS),A,52.6
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,45.9
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,51.2
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,94.1
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.82
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,31.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.02
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,21.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,28.74
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,29.38
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,39.27
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,74.6
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
113623,Meadow Way,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.56
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.53
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.68
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,41.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.34
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.39
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.02
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,32.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,40.6
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.6
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.93
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,31.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.76
