Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,28.71
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,25.48
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,33.67
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,71.0
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
113623,Meadow Way,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.77
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.03
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,41.0,N Current (RMS),A,36.4
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.22
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,10.57
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.71
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.08
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,32.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,45.7
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,45.7
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.3
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.51
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.14
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,31.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.22
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,33.0
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,31.39
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,25.78
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,32.64
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,72.6
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
113623,Meadow Way,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.32
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.57
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.58
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.65
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.95
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,32.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,53.8
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,45.5
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.71
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.99
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.94
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,31.08
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,24.57
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,30.16
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,71.8
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
113623,Meadow Way,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.1
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.24
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.9
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.99
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.36
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.55
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,32.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,48.3
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,60.3
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.31
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.63
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.56
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,31.34
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,26.6
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,30.58
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,72.8
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
113623,Meadow Way,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.1
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.81
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.77
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.16
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,15.04
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,12.39
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,22.34
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,32.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,64.1
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,52.6
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,92.6
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.77
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,31.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.13
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,33.2
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,32.96
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,26.57
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,39.46
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,77.9
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
113623,Meadow Way,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,164.3
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.65
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.08
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.42
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.65
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.55
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.3
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,32.0,N Current (RMS),A,45.5
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,97.3
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,68.9
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,88.5
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.08
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.35
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,31.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,41.28
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,32.07
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,39.8
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,86.3
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,170.3
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
113623,Meadow Way,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,165.0
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.44
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.5
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.21
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,41.0,N Current (RMS),A,40.6
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.51
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.41
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.98
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,32.0,N Current (RMS),A,46.5
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,100.9
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,88.6
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,73.9
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.26
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.3
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,31.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,33.4
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,42.55
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,41.5
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,35.81
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,97.4
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,175.3
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,173.7
113623,Meadow Way,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.66
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,18.28
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.18
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,41.0,N Current (RMS),A,50.6
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,74.8
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,27.82
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.86
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,25.44
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,32.0,N Current (RMS),A,54.0
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,114.3
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,78.4
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,106.7
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.67
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.4
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,31.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,33.4
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,49.37
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,44.87
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,41.84
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,98.4
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,203.0
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,185.7
113623,Meadow Way,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,173.9
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.26
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.52
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,17.25
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.81
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,41.0,N Current (RMS),A,40.3
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,70.3
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,25.11
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,19.79
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.0
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,32.0,N Current (RMS),A,47.2
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,102.9
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,81.7
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,78.5
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.95
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.65
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,46.87
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,45.09
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,39.29
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,99.4
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,192.3
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,185.9
113623,Meadow Way,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.41
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.33
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,18.69
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.84
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,41.0,N Current (RMS),A,51.9
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,76.0
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.5
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,26.19
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,28.97
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,32.0,N Current (RMS),A,47.4
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,92.2
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,106.9
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,117.7
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.99
