Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.52
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,31.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.19
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,44.9
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,52.64
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,49.25
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,100.4
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,184.0
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,215.1
113623,Meadow Way,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,201.3
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.62
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,17.61
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.95
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,41.0,N Current (RMS),A,50.5
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,71.2
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.6
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,25.95
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.64
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,32.0,N Current (RMS),A,52.9
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,104.6
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,105.8
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,76.7
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.56
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.21
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.1
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.04
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113623,Meadow Way,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,48.2
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,52.24
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,36.37
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,119.7
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,196.7
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,213.2
113623,Meadow Way,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,150.2
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.88
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,18.23
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.72
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,41.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,73.5
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.61
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,26.25
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.46
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,32.0,N Current (RMS),A,50.8
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,100.5
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,106.5
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.78
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.94
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,31.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,48.9
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.19
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,33.7
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,53.88
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,59.09
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,36.93
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,135.6
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,219.7
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,240.5
113623,Meadow Way,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.03
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,21.82
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,18.92
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.1
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,41.0,N Current (RMS),A,60.6
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,89.7
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,76.4
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.17
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,27.01
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.24
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,32.0,N Current (RMS),A,54.9
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,98.7
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,109.9
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,74.5
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.58
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.37
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.12
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,21.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.5
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,11.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,60.04
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,54.49
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,41.89
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,129.3
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,244.2
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,222.1
113623,Meadow Way,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,172.1
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.27
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,21.02
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,18.93
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.49
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,41.0,N Current (RMS),A,59.5
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,87.5
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,76.5
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.93
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,28.79
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.72
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,32.0,N Current (RMS),A,56.3
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,98.3
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,117.4
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,80.6
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.25
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,31.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,11.0
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.54
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,21.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.25
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,11.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113623,Meadow Way,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,56.89
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,63.77
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,48.48
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,121.8
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,232.1
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,259.1
113623,Meadow Way,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,197.9
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.26
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,18.77
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.97
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,41.0,N Current (RMS),A,46.5
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,76.1
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.27
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,29.47
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.59
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,32.0,N Current (RMS),A,67.0
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,119.5
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,120.0
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,72.1
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.81
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.65
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,10.9
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,21.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.16
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.0
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,11.0,N Current (RMS),A,43.3
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,51.37
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,68.96
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,50.8
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,131.7
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,210.3
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,280.4
113623,Meadow Way,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,208.7
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.75
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.02
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,21.84
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.98
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,41.0,N Current (RMS),A,59.1
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,89.4
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,30.06
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,28.9
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.08
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,32.0,N Current (RMS),A,64.7
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,123.2
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,117.9
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,78.3
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.2
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.4
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.08
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.17
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.63
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.44
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,55.14
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,60.04
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,43.85
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,124.0
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,225.8
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,245.2
113623,Meadow Way,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,180.1
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.63
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.09
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,20.02
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.86
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,41.0,N Current (RMS),A,52.2
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,81.5
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,33.26
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,32.21
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,19.12
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,32.0,N Current (RMS),A,71.4
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,136.8
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,132.0
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,78.7
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.72
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.46
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.6
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.88
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.16
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.49
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,11.0,N Current (RMS),A,43.7
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113623,Meadow Way,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,61.23
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,67.72
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,50.72
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,126.2
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,251.6
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,276.8
113623,Meadow Way,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,208.8
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.08
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,21.12
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.7
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,41.0,N Current (RMS),A,49.6
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,86.0
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.95
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,30.41
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.12
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,32.0,N Current (RMS),A,67.3
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,119.0
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,124.3
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.7
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.06
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.18
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.93
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,52.72
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,59.93
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,43.43
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,123.1
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,216.7
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,245.2
113623,Meadow Way,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.1
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,18.34
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,21.77
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.99
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,41.0,N Current (RMS),A,50.9
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,78.9
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,88.6
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.35
