Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.01
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,30.69
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.86
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,32.0,N Current (RMS),A,69.8
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,115.2
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,126.1
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,69.7
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.49
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.52
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.87
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,13.11
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.23
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,21.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,58.4
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,68.23
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,59.9
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,43.78
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,145.2
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,279.2
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,245.5
113623,Meadow Way,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,180.7
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.41
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.68
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.55
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,41.0,N Current (RMS),A,49.1
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,83.7
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,26.29
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,28.4
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.64
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,32.0,N Current (RMS),A,61.3
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,107.8
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,116.1
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,76.9
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.61
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.2
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.7
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,31.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.25
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,21.0,N Current (RMS),A,41.6
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.27
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,11.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113623,Meadow Way,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,57.83
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,59.79
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,45.03
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,127.1
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,237.3
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,243.7
113623,Meadow Way,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,185.5
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.75
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.43
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.5
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.89
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,41.0,N Current (RMS),A,48.4
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.9
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,83.3
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,31.33
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,29.33
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.23
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,32.0,N Current (RMS),A,70.8
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,128.2
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,120.3
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,75.3
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.36
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.51
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.87
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.81
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.54
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.7
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.59
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,11.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,34.2
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,56.69
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,62.21
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,47.26
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,124.2
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,232.9
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,254.5
113623,Meadow Way,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,195.1
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.7
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.69
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.0
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.58
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,41.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,89.0
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,30.94
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,29.35
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.12
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,32.0,N Current (RMS),A,67.0
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,126.7
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,120.3
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,74.8
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.76
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.55
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.69
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.25
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.81
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,34.3
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,55.24
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,63.97
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,44.01
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,126.6
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,226.0
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,260.3
113623,Meadow Way,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.31
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.22
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,21.13
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.73
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,41.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,85.3
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.78
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,26.95
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.28
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,32.0,N Current (RMS),A,70.1
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,118.4
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,109.8
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,63.4
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.78
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.69
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.82
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.34
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,34.3
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,51.33
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,60.03
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,42.01
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,121.7
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,210.4
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,244.3
113623,Meadow Way,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.98
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.13
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,20.5
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.12
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,41.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,82.8
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,61.8
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.39
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,27.2
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.63
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,32.0,N Current (RMS),A,64.1
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,99.9
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,111.2
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,64.3
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.13
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.43
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.6
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.44
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,21.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,34.4
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,48.97
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,56.35
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,42.56
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,113.8
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,200.5
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,229.6
113623,Meadow Way,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,173.9
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.04
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.95
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,19.61
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.97
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,41.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.4
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,80.5
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.86
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,28.08
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.46
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,32.0,N Current (RMS),A,72.5
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,99.2
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,116.3
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,56.6
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.88
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.8
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.47
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.76
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.34
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.36
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,53.47
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,56.94
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,39.05
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,124.6
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,221.6
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,235.7
113623,Meadow Way,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,162.2
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.81
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.27
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.12
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.74
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,41.0,N Current (RMS),A,48.5
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,64.8
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,82.2
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.12
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,30.27
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.4
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,32.0,N Current (RMS),A,73.2
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,103.6
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,125.0
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,63.9
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.68
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.79
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.14
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,31.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.53
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.6
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,11.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,53.52
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,61.93
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,43.47
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,125.5
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,220.3
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,254.8
113623,Meadow Way,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,178.7
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.43
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.56
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.83
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.41
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,41.0,N Current (RMS),A,44.9
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,62.7
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,85.4
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,30.58
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,34.31
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.57
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,32.0,N Current (RMS),A,89.2
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,126.9
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,143.0
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,69.2
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.76
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.97
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.61
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.88
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,21.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.62
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,55.85
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,63.12
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,48.53
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,122.8
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,231.0
