Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,260.8
113623,Meadow Way,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.68
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.87
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,19.6
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.4
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,41.0,N Current (RMS),A,40.4
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,79.8
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,63.1
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,33.97
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,27.78
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.88
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,32.0,N Current (RMS),A,83.2
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,139.7
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,113.7
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,66.0
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,31.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.28
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,16.58
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,21.0,N Current (RMS),A,58.9
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,67.6
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.06
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,11.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113623,Meadow Way,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,34.7
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,56.26
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,53.23
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,58.08
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,88.6
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,231.6
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,218.1
113623,Meadow Way,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,237.1
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.69
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.33
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,19.34
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,17.05
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,41.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,60.5
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,78.5
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,69.8
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.27
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.21
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,28.79
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.63
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,32.0,N Current (RMS),A,74.9
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,119.7
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,118.0
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,61.6
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,31.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.02
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.31
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,21.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,50.42
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,54.83
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,44.36
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,97.5
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,206.5
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,224.1
113623,Meadow Way,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,180.8
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.19
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.22
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,19.53
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.79
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,41.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,79.2
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,64.4
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.84
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.42
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,26.82
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.71
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,32.0,N Current (RMS),A,70.5
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,112.6
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,109.6
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,62.1
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.06
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.02
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,31.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.9
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.6
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,21.0,N Current (RMS),A,38.7
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.49
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.56
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,11.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,50.68
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,56.98
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,45.14
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,100.1
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,207.5
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,231.6
113623,Meadow Way,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,184.2
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.56
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.55
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,21.52
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,41.0,N Current (RMS),A,51.2
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,66.2
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,87.6
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.06
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.59
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,29.15
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.28
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,32.0,N Current (RMS),A,67.8
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,116.5
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,118.8
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,68.0
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.27
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.48
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,21.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.76
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,11.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,53.45
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,61.32
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,42.55
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,118.6
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,218.1
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,249.3
113623,Meadow Way,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.88
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.27
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,18.53
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.02
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,41.0,N Current (RMS),A,44.4
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,69.7
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,75.3
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.65
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,30.1
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,32.89
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.82
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,32.0,N Current (RMS),A,78.7
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,123.5
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,134.3
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.4
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.19
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.71
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.38
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.88
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.01
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,11.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,60.33
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,65.67
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,47.73
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,127.6
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,247.1
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,267.9
113623,Meadow Way,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,195.1
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.38
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.39
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.24
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.05
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,41.0,N Current (RMS),A,46.1
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,82.6
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.95
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.23
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,26.19
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.48
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,32.0,N Current (RMS),A,67.4
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,111.8
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,107.2
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,61.7
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.96
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.33
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,31.0,N Current (RMS),A,45.7
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.29
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.09
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.23
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.71
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.3
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,11.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,53.06
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,67.77
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,47.31
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,119.8
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,217.5
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,276.7
113623,Meadow Way,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,193.7
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.52
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.77
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,20.83
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.8
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,41.0,N Current (RMS),A,51.5
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,84.8
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.51
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,28.49
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,31.74
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.61
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,32.0,N Current (RMS),A,80.4
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,117.1
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,130.1
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,62.0
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.25
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.31
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.16
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.66
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.99
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.92
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.19
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,11.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113623,Meadow Way,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,56.57
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,66.67
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,43.57
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,137.2
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,232.2
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,272.5
113623,Meadow Way,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,178.6
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.71
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.87
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,21.28
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.89
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,41.0,N Current (RMS),A,48.8
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,87.3
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,4.4
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.05
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,29.56
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,22.85
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,32.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,99.9
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,121.4
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,95.2
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.24
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.53
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.83
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.36
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.88
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.55
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.23
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,11.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,55.28
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,67.87
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,55.69
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,102.4
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,227.7
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,277.7
113623,Meadow Way,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,228.2
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.95
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,16.04
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,24.31
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.02
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,41.0,N Current (RMS),A,60.9
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,69.4
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,100.1
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,25.06
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,30.56
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.91
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,32.0,N Current (RMS),A,57.0
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,104.2
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,126.4
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,79.7
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.38
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.89
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.66
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.47
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.99
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.86
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,11.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
